ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 00:00,2,0.000,ALERT,213.74,301.77,60.033,1546405204,"201051344000579","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1212733.7,1212733.7,3756,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405207,66872.00
01/02/2019 00:00,2,0.000,ALERT,213.06,299.67,60.059,1546405204,"201051344001025","174011545737251",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,1197382.9,1197382.9,7485,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405209,66873.00
01/02/2019 00:00,2,0.000,ALERT,213.29,300.57,60.038,1546405204,"201051344001093","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1189362.9,1189362.9,7475,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405211,66874.00
01/02/2019 00:00,2,0.000,ALERT,213.51,301.17,60.033,1546405204,"201051344000458","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1198945.7,1198945.7,3757,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405212,66875.00
01/02/2019 00:00,2,0.000,ALERT,213.29,300.87,59.996,1546405204,"201051344000890","174011545737251",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,1193916.7,1193916.7,7448,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405214,66876.00
01/02/2019 00:00,2,0.000,ALERT,213.51,300.87,60.012,1546405204,"201051344000988","174011545737251",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,935770.9,935770.9,3772,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405216,66877.00
01/02/2019 00:00,2,0.000,ALERT,213.74,301.47,60.038,1546405204,"201051344000582","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1173868.7,1173868.7,7430,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405219,66878.00
01/02/2019 00:00,2,0.000,ALERT,213.74,301.77,60.001,1546405204,"201051344000868","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1185864.1,1185864.1,31295,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405221,66879.00
01/02/2019 00:00,2,0.000,ALERT,214.19,301.77,60.012,1546405204,"201051344000576","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1199118.4,1199118.4,3751,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405222,66880.00
01/02/2019 00:00,2,0.000,ALERT,213.74,301.17,60.059,1546405204,"201051344001158","174011545737251",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,1179305.7,1179305.7,3768,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546405224,66881.00
01/02/2019 00:00,2,0.000,ALERT,213.51,299.97,60.054,1546405204,"201051344000917","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1190534.4,1190534.4,7443,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405226,66882.00
01/02/2019 00:00,2,0.000,ALERT,213.51,299.97,60.033,1546405204,"201051344000417","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,966820.8,966820.8,7484,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405228,66883.00
01/02/2019 00:00,2,0.000,ALERT,213.74,300.57,60.043,1546405204,"201051344000685","174011545737251",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,1194909.0,1194909.0,7449,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405230,66884.00
01/02/2019 00:00,2,0.000,ALERT,213.51,299.97,60.038,1546405204,"201051344000651","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1188666.9,1188666.9,7457,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405231,66885.00
01/02/2019 00:00,2,0.000,ALERT,213.29,301.77,60.028,1546405204,"201051344000594","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1203679.8,1203679.8,31255,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405233,66886.00
01/02/2019 00:00,2,0.000,ALERT,213.74,301.17,60.033,1546405204,"201051344000469","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1187804.7,1187804.7,3766,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405235,66887.00
01/02/2019 00:00,2,0.000,ALERT,213.51,300.87,60.028,1546405204,"201051344000585","174011545737251",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,1203401.5,1203401.5,7498,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405237,66888.00
01/02/2019 00:00,2,0.000,ALERT,214.19,301.17,60.059,1546405204,"201051344000853","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1203550.0,1203550.0,3757,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405239,66889.00
01/02/2019 00:00,2,0.000,ALERT,213.74,300.87,60.043,1546405204,"201051344001145","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,1202365.6,1202365.6,7435,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405241,66890.00
01/02/2019 00:00,2,0.000,ALERT,213.29,300.57,60.038,1546405204,"201051344000438","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1196330.7,1196330.7,7447,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405242,66891.00
01/02/2019 00:00,2,0.000,ALERT,213.06,300.57,60.033,1546405204,"201051344001135","174011545737251",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,1184767.9,1184767.9,7440,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405244,66892.00
01/02/2019 00:00,2,0.000,ALERT,213.51,301.17,60.033,1546405204,"201051344000983","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1203196.3,1203196.3,3751,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405246,66893.00
01/02/2019 00:00,2,0.000,ALERT,213.51,299.97,60.038,1546405204,"201051344001203","174011545737251",0.00,-9.00,0,296.96,303.58,0.0,0.0,0.000,1193357.3,1193357.3,7492,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405248,66894.00
01/02/2019 00:00,2,0.000,ALERT,213.29,300.87,60.038,1546405204,"201051344001230","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1187994.0,1187994.0,7462,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405250,66895.00
01/02/2019 00:00,2,0.000,ALERT,213.06,300.57,60.033,1546405204,"201051344000646","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1182725.9,1182725.9,7454,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405251,66896.00
01/02/2019 00:00,2,0.000,ALERT,213.96,300.57,60.022,1546405204,"201051344000867","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1184719.8,1184719.8,31289,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405253,66897.00
01/02/2019 00:00,2,0.000,ALERT,214.41,300.87,60.038,1546405204,"201051344000633","174011545737251",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,1183650.1,1183650.1,31328,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405255,66898.00
01/02/2019 00:00,2,0.000,ALERT,212.83,300.57,60.033,1546405204,"201051344000955","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1201466.6,1201466.6,7460,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405257,66899.00
01/02/2019 00:00,2,0.000,ALERT,213.74,300.57,60.033,1546405204,"201051344000648","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1191613.1,1191613.1,31276,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405259,66900.00
01/02/2019 00:00,2,0.000,ALERT,214.19,301.17,60.028,1546405204,"201051344000645","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1195870.7,1195870.7,31282,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405260,66901.00
01/02/2019 00:00,2,0.000,ALERT,213.74,301.77,60.033,1546405204,"201051344000569","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1212858.8,1212858.8,3608,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546405262,66902.00
01/02/2019 00:15,2,0.000,ALERT,213.06,301.17,60.038,1546406104,"201051344000579","174011545737251",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,1212733.7,1212733.7,3758,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406107,66903.00
01/02/2019 00:15,2,0.000,ALERT,212.38,298.47,60.049,1546406104,"201051344001025","174011545737251",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,1197382.9,1197382.9,7487,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406109,66904.00
01/02/2019 00:15,2,0.000,ALERT,212.61,299.37,60.043,1546406104,"201051344001093","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1189362.9,1189362.9,7477,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406111,66905.00
01/02/2019 00:15,2,0.000,ALERT,212.83,300.57,60.038,1546406104,"201051344000458","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1198945.7,1198945.7,3759,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546406112,66906.00
01/02/2019 00:15,2,0.000,ALERT,212.38,299.97,60.043,1546406104,"201051344000890","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1193916.7,1193916.7,7450,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546406114,66907.00
01/02/2019 00:15,2,0.000,ALERT,212.83,300.57,60.075,1546406104,"201051344000988","174011545737251",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,935770.9,935770.9,3774,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406116,66908.00
01/02/2019 00:15,2,0.000,ALERT,213.06,300.27,60.043,1546406104,"201051344000582","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1173868.7,1173868.7,7432,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546406118,66909.00
01/02/2019 00:15,2,0.000,ALERT,213.06,301.17,60.038,1546406104,"201051344000868","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1185864.1,1185864.1,31297,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406120,66910.00
01/02/2019 00:15,2,0.000,ALERT,213.51,301.17,60.043,1546406104,"201051344000576","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1199118.4,1199118.4,3753,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406122,66911.00
01/02/2019 00:15,2,0.000,ALERT,213.06,300.57,60.065,1546406104,"201051344001158","174011545737251",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,1179305.7,1179305.7,3770,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406123,66912.00
01/02/2019 00:15,2,0.000,ALERT,212.61,299.07,60.049,1546406104,"201051344000917","174011545737251",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,1190534.4,1190534.4,7445,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406125,66913.00
01/02/2019 00:15,2,0.000,ALERT,212.83,298.77,60.049,1546406104,"201051344000417","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,966820.8,966820.8,7486,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406127,66914.00
01/02/2019 00:15,2,0.000,ALERT,212.83,299.37,60.033,1546406104,"201051344000685","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1194909.0,1194909.0,7451,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406129,66915.00
01/02/2019 00:15,2,0.000,ALERT,212.61,298.77,60.070,1546406104,"201051344000651","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1188666.9,1188666.9,7459,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406131,66916.00
01/02/2019 00:15,2,0.000,ALERT,212.61,301.17,60.038,1546406104,"201051344000594","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1203679.8,1203679.8,31257,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546406132,66917.00
01/02/2019 00:15,2,0.000,ALERT,213.29,300.57,60.038,1546406104,"201051344000469","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1187804.7,1187804.7,3768,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406134,66918.00
01/02/2019 00:15,2,0.000,ALERT,212.61,299.67,60.043,1546406104,"201051344000585","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1203401.5,1203401.5,7500,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406136,66919.00
01/02/2019 00:15,2,0.000,ALERT,213.51,300.57,60.038,1546406104,"201051344000853","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1203550.0,1203550.0,3759,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406138,66920.00
01/02/2019 00:15,2,0.000,ALERT,212.83,299.67,60.043,1546406104,"201051344001145","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1202365.6,1202365.6,7437,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406140,66921.00
01/02/2019 00:15,2,0.000,ALERT,212.61,299.37,60.043,1546406104,"201051344000438","174011545737251",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,1196330.7,1196330.7,7449,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546406141,66922.00
01/02/2019 00:15,2,0.000,ALERT,212.16,299.37,60.043,1546406104,"201051344001135","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1184767.9,1184767.9,7442,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406143,66923.00
01/02/2019 00:15,2,0.000,ALERT,213.06,300.57,60.043,1546406104,"201051344000983","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1203196.3,1203196.3,3753,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406145,66924.00
01/02/2019 00:15,2,0.000,ALERT,212.61,299.07,60.049,1546406104,"201051344001203","174011545737251",0.00,-9.00,0,297.87,303.88,0.0,0.0,0.000,1193357.3,1193357.3,7494,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406147,66925.00
01/02/2019 00:15,2,0.000,ALERT,212.61,299.67,60.049,1546406104,"201051344001230","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1187994.0,1187994.0,7464,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406149,66926.00
01/02/2019 00:15,2,0.000,ALERT,212.38,299.07,60.070,1546406104,"201051344000646","174011545737251",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,1182725.9,1182725.9,7456,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406151,66927.00
01/02/2019 00:15,2,0.000,ALERT,213.29,299.97,60.038,1546406104,"201051344000867","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1184719.8,1184719.8,31291,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546406153,66928.00
01/02/2019 00:15,2,0.000,ALERT,213.74,300.57,60.038,1546406104,"201051344000633","174011545737251",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,1183650.1,1183650.1,31330,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406155,66929.00
01/02/2019 00:15,2,0.000,ALERT,212.16,299.37,60.049,1546406104,"201051344000955","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1201466.6,1201466.6,7462,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406156,66930.00
01/02/2019 00:15,2,0.000,ALERT,213.06,299.97,60.043,1546406104,"201051344000648","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1191613.1,1191613.1,31278,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406158,66931.00
01/02/2019 00:15,2,0.000,ALERT,213.51,300.57,60.038,1546406104,"201051344000645","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1195870.7,1195870.7,31284,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546406160,66932.00
01/02/2019 00:15,2,0.000,ALERT,213.06,301.17,60.033,1546406104,"201051344000569","174011545737251",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,1212858.8,1212858.8,3610,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546406162,66933.00
01/02/2019 00:30,2,0.000,ALERT,213.29,301.77,60.054,1546407004,"201051344000579","174011545737251",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,1212733.7,1212733.7,3760,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546407007,66934.00
01/02/2019 00:30,2,0.000,ALERT,212.38,298.47,60.022,1546407004,"201051344001025","174011545737251",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,1197382.9,1197382.9,7489,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407009,66935.00
01/02/2019 00:30,2,0.000,ALERT,212.61,299.07,60.028,1546407004,"201051344001093","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,1189362.9,1189362.9,7479,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407011,66936.00
01/02/2019 00:30,2,0.000,ALERT,213.06,301.17,59.990,1546407004,"201051344000458","174011545737251",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,1198945.7,1198945.7,3761,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407013,66937.00
01/02/2019 00:30,2,0.000,ALERT,212.38,299.67,60.028,1546407004,"201051344000890","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1193916.7,1193916.7,7452,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407014,66938.00
01/02/2019 00:30,2,0.000,ALERT,212.83,300.87,59.980,1546407004,"201051344000988","174011545737251",0.00,-9.00,0,296.36,302.98,0.0,0.0,0.000,935770.9,935770.9,3776,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407016,66939.00
01/02/2019 00:30,2,0.000,ALERT,213.06,300.27,59.980,1546407004,"201051344000582","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1173868.7,1173868.7,7434,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407018,66940.00
01/02/2019 00:30,2,0.000,ALERT,213.29,301.77,60.017,1546407004,"201051344000868","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1185864.1,1185864.1,31299,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407020,66941.00
01/02/2019 00:30,2,0.000,ALERT,213.51,301.47,60.012,1546407004,"201051344000576","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1199118.4,1199118.4,3755,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407022,66942.00
01/02/2019 00:30,2,0.000,ALERT,213.29,300.87,60.017,1546407004,"201051344001158","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1179305.7,1179305.7,3772,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546407023,66943.00
01/02/2019 00:30,2,0.000,ALERT,212.83,298.77,60.017,1546407004,"201051344000917","174011545737251",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,1190534.4,1190534.4,7447,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407025,66944.00
01/02/2019 00:30,2,0.000,ALERT,212.83,298.77,60.028,1546407004,"201051344000417","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,966820.8,966820.8,7488,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407027,66945.00
01/02/2019 00:30,2,0.000,ALERT,212.83,299.07,60.001,1546407004,"201051344000685","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1194909.0,1194909.0,7453,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546407029,66946.00
01/02/2019 00:30,2,0.000,ALERT,212.83,298.47,60.022,1546407004,"201051344000651","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1188666.9,1188666.9,7461,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407031,66947.00
01/02/2019 00:30,2,0.000,ALERT,212.83,301.47,60.065,1546407004,"201051344000594","174011545737251",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,1203679.8,1203679.8,31259,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407033,66948.00
01/02/2019 00:30,2,0.000,ALERT,213.29,301.17,60.043,1546407004,"201051344000469","174011545737251",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,1187804.7,1187804.7,3770,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546407034,66949.00
01/02/2019 00:30,2,0.000,ALERT,212.61,299.37,60.022,1546407004,"201051344000585","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1203401.5,1203401.5,7502,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546407036,66950.00
01/02/2019 00:30,2,0.000,ALERT,213.74,300.87,60.017,1546407004,"201051344000853","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1203550.0,1203550.0,3761,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546407038,66951.00
01/02/2019 00:30,2,0.000,ALERT,212.83,299.37,60.043,1546407004,"201051344001145","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1202365.6,1202365.6,7439,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546407040,66952.00
01/02/2019 00:30,2,0.000,ALERT,212.83,299.37,60.065,1546407004,"201051344000438","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1196330.7,1196330.7,7451,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407042,66953.00
01/02/2019 00:30,2,0.000,ALERT,212.16,299.37,60.022,1546407004,"201051344001135","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1184767.9,1184767.9,7444,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407043,66954.00
01/02/2019 00:30,2,0.000,ALERT,213.06,301.17,60.012,1546407004,"201051344000983","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1203196.3,1203196.3,3755,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407045,66955.00
01/02/2019 00:30,2,0.000,ALERT,212.61,298.77,60.028,1546407004,"201051344001203","174011545737251",0.00,-10.00,0,296.36,302.68,0.0,0.0,0.000,1193357.3,1193357.3,7496,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407047,66956.00
01/02/2019 00:30,2,0.000,ALERT,212.61,299.67,60.033,1546407004,"201051344001230","174011545737251",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,1187994.0,1187994.0,7466,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407049,66957.00
01/02/2019 00:30,2,0.000,ALERT,212.38,299.07,60.028,1546407004,"201051344000646","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1182725.9,1182725.9,7458,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407051,66958.00
01/02/2019 00:30,2,0.000,ALERT,213.51,300.27,60.017,1546407004,"201051344000867","174011545737251",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,1184719.8,1184719.8,31293,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407053,66959.00
01/02/2019 00:30,2,0.000,ALERT,213.96,300.87,59.990,1546407004,"201051344000633","174011545737251",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,1183650.1,1183650.1,31332,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407054,66960.00
01/02/2019 00:30,2,0.000,ALERT,212.16,299.37,60.070,1546407004,"201051344000955","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1201466.6,1201466.6,7464,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407056,66961.00
01/02/2019 00:30,2,0.000,ALERT,213.29,300.27,60.049,1546407004,"201051344000648","174011545737251",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,1191613.1,1191613.1,31280,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546407058,66962.00
01/02/2019 00:30,2,0.000,ALERT,213.51,300.87,60.038,1546407004,"201051344000645","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1195870.7,1195870.7,31286,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407060,66963.00
01/02/2019 00:30,2,0.000,ALERT,213.29,301.47,60.017,1546407004,"201051344000569","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1212858.8,1212858.8,3612,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546407062,66964.00
01/02/2019 00:45,2,0.000,ALERT,213.29,302.37,60.028,1546407904,"201051344000579","174011545737251",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,1212733.7,1212733.7,3762,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407906,66965.00
01/02/2019 00:45,2,0.000,ALERT,212.38,298.77,60.070,1546407904,"201051344001025","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1197382.9,1197382.9,7491,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407908,66966.00
01/02/2019 00:45,2,0.000,ALERT,212.61,299.67,60.038,1546407904,"201051344001093","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1189362.9,1189362.9,7481,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407910,66967.00
01/02/2019 00:45,2,0.000,ALERT,213.29,301.77,60.033,1546407904,"201051344000458","174011545737251",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,1198945.7,1198945.7,3763,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407912,66968.00
01/02/2019 00:45,2,0.000,ALERT,212.61,299.97,60.043,1546407904,"201051344000890","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1193916.7,1193916.7,7454,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407914,66969.00
01/02/2019 00:45,2,0.000,ALERT,213.06,301.47,60.038,1546407904,"201051344000988","174011545737251",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,935770.9,935770.9,3778,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546407916,66970.00
01/02/2019 00:45,2,0.000,ALERT,213.29,300.57,60.001,1546407904,"201051344000582","174011545737251",0.00,-11.00,0,298.47,301.77,0.0,0.0,0.000,1173868.7,1173868.7,7436,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407917,66971.00
01/02/2019 00:45,2,0.000,ALERT,213.29,302.37,60.038,1546407904,"201051344000868","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1185864.1,1185864.1,31301,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407919,66972.00
01/02/2019 00:45,2,0.000,ALERT,213.74,302.37,60.054,1546407904,"201051344000576","174011545737251",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,1199118.4,1199118.4,3757,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407921,66973.00
01/02/2019 00:45,2,0.000,ALERT,213.51,301.47,60.033,1546407904,"201051344001158","174011545737251",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,1179305.7,1179305.7,3774,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407923,66974.00
01/02/2019 00:45,2,0.000,ALERT,212.83,299.37,60.043,1546407904,"201051344000917","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1190534.4,1190534.4,7449,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407925,66975.00
01/02/2019 00:45,2,0.000,ALERT,212.83,299.07,60.038,1546407904,"201051344000417","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,966820.8,966820.8,7490,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407926,66976.00
01/02/2019 00:45,2,0.000,ALERT,213.06,299.67,60.043,1546407904,"201051344000685","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1194909.0,1194909.0,7455,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546407928,66977.00
01/02/2019 00:45,2,0.000,ALERT,212.83,299.07,60.043,1546407904,"201051344000651","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1188666.9,1188666.9,7463,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407930,66978.00
01/02/2019 00:45,2,0.000,ALERT,213.06,302.07,60.033,1546407904,"201051344000594","174011545737251",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,1203679.8,1203679.8,31261,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407932,66979.00
01/02/2019 00:45,2,0.000,ALERT,213.51,301.77,60.038,1546407904,"201051344000469","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1187804.7,1187804.7,3772,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546407934,66980.00
01/02/2019 00:45,2,0.000,ALERT,212.83,299.97,60.043,1546407904,"201051344000585","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1203401.5,1203401.5,7504,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407936,66981.00
01/02/2019 00:45,2,0.000,ALERT,213.96,301.77,60.043,1546407904,"201051344000853","174011545737251",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,1203550.0,1203550.0,3763,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407938,66982.00
01/02/2019 00:45,2,0.000,ALERT,213.06,299.97,60.049,1546407904,"201051344001145","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1202365.6,1202365.6,7441,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407939,66983.00
01/02/2019 00:45,2,0.000,ALERT,212.83,299.67,60.038,1546407904,"201051344000438","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1196330.7,1196330.7,7453,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407941,66984.00
01/02/2019 00:45,2,0.000,ALERT,212.38,299.67,60.043,1546407904,"201051344001135","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1184767.9,1184767.9,7446,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407943,66985.00
01/02/2019 00:45,2,0.000,ALERT,213.29,301.77,60.033,1546407904,"201051344000983","174011545737251",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,1203196.3,1203196.3,3757,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407945,66986.00
01/02/2019 00:45,2,0.000,ALERT,212.83,299.37,60.043,1546407904,"201051344001203","174011545737251",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,1193357.3,1193357.3,7498,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546407947,66987.00
01/02/2019 00:45,2,0.000,ALERT,212.83,299.97,60.049,1546407904,"201051344001230","174011545737251",0.00,-9.00,0,297.87,301.17,0.0,0.0,0.000,1187994.0,1187994.0,7468,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407949,66988.00
01/02/2019 00:45,2,0.000,ALERT,212.38,299.37,60.070,1546407904,"201051344000646","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1182725.9,1182725.9,7460,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407951,66989.00
01/02/2019 00:45,2,0.000,ALERT,213.51,301.17,60.043,1546407904,"201051344000867","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1184719.8,1184719.8,31295,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407952,66990.00
01/02/2019 00:45,2,0.000,ALERT,214.19,301.47,60.033,1546407904,"201051344000633","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1183650.1,1183650.1,31334,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407954,66991.00
01/02/2019 00:45,2,0.000,ALERT,212.38,299.67,60.001,1546407904,"201051344000955","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1201466.6,1201466.6,7466,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407956,66992.00
01/02/2019 00:45,2,0.000,ALERT,213.51,300.87,60.033,1546407904,"201051344000648","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1191613.1,1191613.1,31282,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407958,66993.00
01/02/2019 00:45,2,0.000,ALERT,213.74,301.77,60.001,1546407904,"201051344000645","174011545737251",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,1195870.7,1195870.7,31288,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407960,66994.00
01/02/2019 00:45,2,0.000,ALERT,213.29,302.07,60.017,1546407904,"201051344000569","174011545737251",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,1212858.8,1212858.8,3614,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546407961,66995.00
01/02/2019 01:00,2,0.000,ALERT,213.51,302.37,59.980,1546408804,"201051344000579","174011545737251",0.00,-10.00,0,300.57,303.88,0.0,0.0,0.000,1212733.7,1212733.7,3764,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408807,66996.00
01/02/2019 01:00,2,0.000,ALERT,212.61,299.07,60.022,1546408804,"201051344001025","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,1197382.9,1197382.9,7493,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408809,66997.00
01/02/2019 01:00,2,0.000,ALERT,212.83,299.97,60.033,1546408804,"201051344001093","174011545737251",0.00,-8.50,0,297.87,301.17,0.0,0.0,0.000,1189362.9,1189362.9,7483,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408810,66998.00
01/02/2019 01:00,2,0.000,ALERT,213.29,301.77,60.033,1546408804,"201051344000458","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1198945.7,1198945.7,3765,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408812,66999.00
01/02/2019 01:00,2,0.000,ALERT,212.83,300.27,60.022,1546408804,"201051344000890","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1193916.7,1193916.7,7456,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408814,67000.00
01/02/2019 01:00,2,0.000,ALERT,213.29,301.47,60.022,1546408804,"201051344000988","174011545737251",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,935770.9,935770.9,3780,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408816,67001.00
01/02/2019 01:00,2,0.000,ALERT,213.29,300.87,60.028,1546408804,"201051344000582","174011545737251",0.00,-11.50,0,298.77,302.07,0.0,0.0,0.000,1173868.7,1173868.7,7438,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546408818,67002.00
01/02/2019 01:00,2,0.000,ALERT,213.51,302.37,60.038,1546408804,"201051344000868","174011545737251",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,1185864.1,1185864.1,31303,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408820,67003.00
01/02/2019 01:00,2,0.000,ALERT,213.96,302.37,60.028,1546408804,"201051344000576","174011545737251",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,1199118.4,1199118.4,3759,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408821,67004.00
01/02/2019 01:00,2,0.000,ALERT,213.74,301.47,59.996,1546408804,"201051344001158","174011545737251",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,1179305.7,1179305.7,3776,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408823,67005.00
01/02/2019 01:00,2,0.000,ALERT,213.06,299.37,60.028,1546408804,"201051344000917","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1190534.4,1190534.4,7451,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408825,67006.00
01/02/2019 01:00,2,0.000,ALERT,213.06,299.37,60.028,1546408804,"201051344000417","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,966820.8,966820.8,7492,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408827,67007.00
01/02/2019 01:00,2,0.000,ALERT,213.06,299.97,60.028,1546408804,"201051344000685","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1194909.0,1194909.0,7457,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408829,67008.00
01/02/2019 01:00,2,0.000,ALERT,212.83,299.07,60.028,1546408804,"201051344000651","174011545737251",0.00,-12.00,0,297.57,300.87,0.0,0.0,0.000,1188666.9,1188666.9,7465,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408830,67009.00
01/02/2019 01:00,2,0.000,ALERT,213.06,302.07,59.985,1546408804,"201051344000594","174011545737251",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,1203679.8,1203679.8,31263,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408832,67010.00
01/02/2019 01:00,2,0.000,ALERT,213.51,301.47,60.028,1546408804,"201051344000469","174011545737251",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,1187804.7,1187804.7,3774,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546408834,67011.00
01/02/2019 01:00,2,0.000,ALERT,212.83,299.97,60.028,1546408804,"201051344000585","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1203401.5,1203401.5,7506,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546408836,67012.00
01/02/2019 01:00,2,0.000,ALERT,213.96,301.47,60.022,1546408804,"201051344000853","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1203550.0,1203550.0,3765,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408838,67013.00
01/02/2019 01:00,2,0.000,ALERT,213.06,299.97,60.028,1546408804,"201051344001145","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1202365.6,1202365.6,7443,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546408840,67014.00
01/02/2019 01:00,2,0.000,ALERT,212.83,299.97,60.033,1546408804,"201051344000438","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1196330.7,1196330.7,7455,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408842,67015.00
01/02/2019 01:00,2,0.000,ALERT,212.61,299.97,59.985,1546408804,"201051344001135","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1184767.9,1184767.9,7448,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408843,67016.00
