ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 01:00,2,0.000,ALERT,213.51,301.77,60.001,1546408804,"201051344000983","174011545737251",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,1203196.3,1203196.3,3759,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546408845,67017.00
01/02/2019 01:00,2,0.000,ALERT,212.83,299.37,59.996,1546408804,"201051344001203","174011545737251",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,1193357.3,1193357.3,7500,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408847,67018.00
01/02/2019 01:00,2,0.000,ALERT,212.83,300.27,60.022,1546408804,"201051344001230","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1187994.0,1187994.0,7470,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408849,67019.00
01/02/2019 01:00,2,0.000,ALERT,212.61,299.67,60.028,1546408804,"201051344000646","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1182725.9,1182725.9,7462,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408851,67020.00
01/02/2019 01:00,2,0.000,ALERT,213.74,301.17,60.033,1546408804,"201051344000867","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1184719.8,1184719.8,31297,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408852,67021.00
01/02/2019 01:00,2,0.000,ALERT,214.19,301.47,60.033,1546408804,"201051344000633","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1183650.1,1183650.1,31336,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408854,67022.00
01/02/2019 01:00,2,0.000,ALERT,212.38,299.97,60.006,1546408804,"201051344000955","174011545737251",0.00,-10.00,0,297.87,301.17,0.0,0.0,0.000,1201466.6,1201466.6,7468,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408856,67023.00
01/02/2019 01:00,2,0.000,ALERT,213.51,300.87,60.033,1546408804,"201051344000648","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1191613.1,1191613.1,31284,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408858,67024.00
01/02/2019 01:00,2,0.000,ALERT,213.96,301.47,60.028,1546408804,"201051344000645","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1195870.7,1195870.7,31290,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546408860,67025.00
01/02/2019 01:00,2,0.000,ALERT,213.51,302.07,60.033,1546408804,"201051344000569","174011545737251",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,1212858.8,1212858.8,3616,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546408862,67026.00
01/02/2019 01:15,2,0.000,ALERT,213.51,302.07,60.028,1546409704,"201051344000579","174011545737251",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,1212733.7,1212733.7,3766,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409707,67027.00
01/02/2019 01:15,2,0.000,ALERT,212.38,298.77,60.054,1546409704,"201051344001025","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1197382.9,1197382.9,7495,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409709,67028.00
01/02/2019 01:15,2,0.000,ALERT,212.61,299.37,60.017,1546409704,"201051344001093","174011545737251",0.00,-8.50,0,297.87,301.17,0.0,0.0,0.000,1189362.9,1189362.9,7485,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409711,67029.00
01/02/2019 01:15,2,0.000,ALERT,213.29,301.47,60.022,1546409704,"201051344000458","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1198945.7,1198945.7,3767,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409712,67030.00
01/02/2019 01:15,2,0.000,ALERT,212.61,299.67,60.022,1546409704,"201051344000890","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1193916.7,1193916.7,7458,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409714,67031.00
01/02/2019 01:15,2,0.000,ALERT,213.06,301.47,60.028,1546409704,"201051344000988","174011545737251",0.00,-10.00,0,296.96,302.98,0.0,0.0,0.000,935770.9,935770.9,3782,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546409716,67032.00
01/02/2019 01:15,2,0.000,ALERT,213.06,300.27,60.022,1546409704,"201051344000582","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1173868.7,1173868.7,7440,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409718,67033.00
01/02/2019 01:15,2,0.000,ALERT,213.29,302.37,60.022,1546409704,"201051344000868","174011545737251",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,1185864.1,1185864.1,31305,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546409720,67034.00
01/02/2019 01:15,2,0.000,ALERT,213.74,302.07,60.006,1546409704,"201051344000576","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1199118.4,1199118.4,3761,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409721,67035.00
01/02/2019 01:15,2,0.000,ALERT,213.51,301.47,59.985,1546409704,"201051344001158","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1179305.7,1179305.7,3778,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546409723,67036.00
01/02/2019 01:15,2,0.000,ALERT,212.83,299.07,60.022,1546409704,"201051344000917","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1190534.4,1190534.4,7453,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546409725,67037.00
01/02/2019 01:15,2,0.000,ALERT,212.83,298.77,60.033,1546409704,"201051344000417","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,966820.8,966820.8,7494,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409727,67038.00
01/02/2019 01:15,2,0.000,ALERT,213.06,299.37,60.028,1546409704,"201051344000685","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1194909.0,1194909.0,7459,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409729,67039.00
01/02/2019 01:15,2,0.000,ALERT,212.61,298.77,60.049,1546409704,"201051344000651","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1188666.9,1188666.9,7467,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409730,67040.00
01/02/2019 01:15,2,0.000,ALERT,213.06,302.07,59.985,1546409704,"201051344000594","174011545737251",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,1203679.8,1203679.8,31265,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409732,67041.00
01/02/2019 01:15,2,0.000,ALERT,213.51,301.47,60.028,1546409704,"201051344000469","174011545737251",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,1187804.7,1187804.7,3776,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409734,67042.00
01/02/2019 01:15,2,0.000,ALERT,212.83,299.67,60.022,1546409704,"201051344000585","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1203401.5,1203401.5,7508,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409736,67043.00
01/02/2019 01:15,2,0.000,ALERT,213.96,301.47,60.065,1546409704,"201051344000853","174011545737251",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,1203550.0,1203550.0,3767,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409738,67044.00
01/02/2019 01:15,2,0.000,ALERT,212.83,299.67,60.038,1546409704,"201051344001145","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1202365.6,1202365.6,7445,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409740,67045.00
01/02/2019 01:15,2,0.000,ALERT,212.61,299.37,60.022,1546409704,"201051344000438","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1196330.7,1196330.7,7457,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546409742,67046.00
01/02/2019 01:15,2,0.000,ALERT,212.38,299.37,60.022,1546409704,"201051344001135","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1184767.9,1184767.9,7450,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409743,67047.00
01/02/2019 01:15,2,0.000,ALERT,213.29,301.77,60.001,1546409704,"201051344000983","174011545737251",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,1203196.3,1203196.3,3761,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409745,67048.00
01/02/2019 01:15,2,0.000,ALERT,212.61,299.07,60.022,1546409704,"201051344001203","174011545737251",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,1193357.3,1193357.3,7502,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409747,67049.00
01/02/2019 01:15,2,0.000,ALERT,212.61,299.67,60.022,1546409704,"201051344001230","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1187994.0,1187994.0,7472,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546409749,67050.00
01/02/2019 01:15,2,0.000,ALERT,212.38,299.37,60.022,1546409704,"201051344000646","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1182725.9,1182725.9,7464,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546409751,67051.00
01/02/2019 01:15,2,0.000,ALERT,213.74,300.87,60.022,1546409704,"201051344000867","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1184719.8,1184719.8,31299,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409752,67052.00
01/02/2019 01:15,2,0.000,ALERT,214.19,301.47,60.070,1546409704,"201051344000633","174011545737251",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,1183650.1,1183650.1,31338,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409754,67053.00
01/02/2019 01:15,2,0.000,ALERT,212.16,299.37,60.059,1546409704,"201051344000955","174011545737251",0.00,-11.00,0,297.87,301.17,0.0,0.0,0.000,1201466.6,1201466.6,7470,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546409756,67054.00
01/02/2019 01:15,2,0.000,ALERT,213.51,300.87,60.017,1546409704,"201051344000648","174011545737251",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,1191613.1,1191613.1,31286,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409758,67055.00
01/02/2019 01:15,2,0.000,ALERT,213.96,301.47,60.022,1546409704,"201051344000645","174011545737251",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,1195870.7,1195870.7,31292,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409760,67056.00
01/02/2019 01:15,2,0.000,ALERT,213.51,302.07,60.022,1546409704,"201051344000569","174011545737251",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,1212858.8,1212858.8,3618,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546409762,67057.00
01/02/2019 01:30,2,0.000,ALERT,213.51,302.07,59.996,1546410604,"201051344000579","174011545737251",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,1212733.7,1212733.7,3768,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410607,67058.00
01/02/2019 01:30,2,0.000,ALERT,212.61,298.77,60.001,1546410604,"201051344001025","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1197382.9,1197382.9,7497,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546410609,67059.00
01/02/2019 01:30,2,0.000,ALERT,212.83,299.67,59.996,1546410604,"201051344001093","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1189362.9,1189362.9,7487,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410611,67060.00
01/02/2019 01:30,2,0.000,ALERT,213.29,301.47,60.001,1546410604,"201051344000458","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1198945.7,1198945.7,3769,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546410613,67061.00
01/02/2019 01:30,2,0.000,ALERT,212.83,299.97,59.964,1546410604,"201051344000890","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1193916.7,1193916.7,7460,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410614,67062.00
01/02/2019 01:30,2,0.000,ALERT,213.29,301.47,60.006,1546410604,"201051344000988","174011545737251",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,935770.9,935770.9,3784,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546410616,67063.00
01/02/2019 01:30,2,0.000,ALERT,213.29,300.27,60.001,1546410604,"201051344000582","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1173868.7,1173868.7,7442,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410618,67064.00
01/02/2019 01:30,2,0.000,ALERT,213.51,302.07,60.028,1546410604,"201051344000868","174011545737251",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,1185864.1,1185864.1,31307,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410620,67065.00
01/02/2019 01:30,2,0.000,ALERT,213.96,302.07,60.001,1546410604,"201051344000576","174011545737251",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,1199118.4,1199118.4,3763,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410622,67066.00
01/02/2019 01:30,2,0.000,ALERT,213.74,301.47,60.017,1546410604,"201051344001158","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1179305.7,1179305.7,3780,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410623,67067.00
01/02/2019 01:30,2,0.000,ALERT,213.06,299.37,60.001,1546410604,"201051344000917","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1190534.4,1190534.4,7455,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410625,67068.00
01/02/2019 01:30,2,0.000,ALERT,213.06,299.07,60.006,1546410604,"201051344000417","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,966820.8,966820.8,7496,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410627,67069.00
01/02/2019 01:30,2,0.000,ALERT,213.06,299.37,60.006,1546410604,"201051344000685","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1194909.0,1194909.0,7461,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410629,67070.00
01/02/2019 01:30,2,0.000,ALERT,212.83,298.77,60.001,1546410604,"201051344000651","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1188666.9,1188666.9,7469,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410631,67071.00
01/02/2019 01:30,2,0.000,ALERT,213.06,302.07,60.001,1546410604,"201051344000594","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1203679.8,1203679.8,31267,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410633,67072.00
01/02/2019 01:30,2,0.000,ALERT,213.51,301.47,60.001,1546410604,"201051344000469","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1187804.7,1187804.7,3778,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410634,67073.00
01/02/2019 01:30,2,0.000,ALERT,213.06,299.67,60.049,1546410604,"201051344000585","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1203401.5,1203401.5,7510,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410636,67074.00
01/02/2019 01:30,2,0.000,ALERT,213.96,301.47,59.996,1546410604,"201051344000853","174011545737251",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,1203550.0,1203550.0,3769,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410638,67075.00
01/02/2019 01:30,2,0.000,ALERT,213.06,299.67,59.996,1546410604,"201051344001145","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1202365.6,1202365.6,7447,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546410640,67076.00
01/02/2019 01:30,2,0.000,ALERT,212.83,299.37,60.001,1546410604,"201051344000438","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1196330.7,1196330.7,7459,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546410642,67077.00
01/02/2019 01:30,2,0.000,ALERT,212.38,299.67,60.006,1546410604,"201051344001135","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1184767.9,1184767.9,7452,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410644,67078.00
01/02/2019 01:30,2,0.000,ALERT,213.29,301.77,60.001,1546410604,"201051344000983","174011545737251",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,1203196.3,1203196.3,3763,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410645,67079.00
01/02/2019 01:30,2,0.000,ALERT,212.83,299.07,60.001,1546410604,"201051344001203","174011545737251",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,1193357.3,1193357.3,7504,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410647,67080.00
01/02/2019 01:30,2,0.000,ALERT,212.83,299.97,60.001,1546410604,"201051344001230","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1187994.0,1187994.0,7474,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410649,67081.00
01/02/2019 01:30,2,0.000,ALERT,212.61,299.37,60.001,1546410604,"201051344000646","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1182725.9,1182725.9,7466,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546410651,67082.00
01/02/2019 01:30,2,0.000,ALERT,213.74,300.57,59.996,1546410604,"201051344000867","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1184719.8,1184719.8,31301,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410653,67083.00
01/02/2019 01:30,2,0.000,ALERT,214.19,301.17,60.001,1546410604,"201051344000633","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1183650.1,1183650.1,31340,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410654,67084.00
01/02/2019 01:30,2,0.000,ALERT,212.38,299.67,60.001,1546410604,"201051344000955","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1201466.6,1201466.6,7472,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546410656,67085.00
01/02/2019 01:30,2,0.000,ALERT,213.51,300.87,59.996,1546410604,"201051344000648","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1191613.1,1191613.1,31288,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546410658,67086.00
01/02/2019 01:30,2,0.000,ALERT,213.96,301.47,60.001,1546410604,"201051344000645","174011545737251",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,1195870.7,1195870.7,31294,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410660,67087.00
01/02/2019 01:30,2,0.000,ALERT,213.51,302.07,60.022,1546410604,"201051344000569","174011545737251",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,1212858.8,1212858.8,3620,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546410662,67088.00
01/02/2019 01:45,2,0.000,ALERT,213.29,302.07,60.022,1546411504,"201051344000579","174011545737251",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,1212733.7,1212733.7,3770,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411507,67089.00
01/02/2019 01:45,2,0.000,ALERT,212.61,298.77,60.049,1546411504,"201051344001025","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1197382.9,1197382.9,7499,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546411508,67090.00
01/02/2019 01:45,2,0.000,ALERT,212.83,299.67,60.022,1546411504,"201051344001093","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1189362.9,1189362.9,7489,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546411510,67091.00
01/02/2019 01:45,2,0.000,ALERT,213.06,301.47,60.043,1546411504,"201051344000458","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1198945.7,1198945.7,3771,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411512,67092.00
01/02/2019 01:45,2,0.000,ALERT,212.61,299.97,60.022,1546411504,"201051344000890","174011545737251",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,1193916.7,1193916.7,7462,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411514,67093.00
01/02/2019 01:45,2,0.000,ALERT,213.06,301.17,60.022,1546411504,"201051344000988","174011545737251",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,935770.9,935770.9,3786,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411516,67094.00
01/02/2019 01:45,2,0.000,ALERT,213.29,300.57,60.022,1546411504,"201051344000582","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1173868.7,1173868.7,7444,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411517,67095.00
01/02/2019 01:45,2,0.000,ALERT,213.29,302.07,60.017,1546411504,"201051344000868","174011545737251",0.00,-11.50,0,300.57,303.88,0.0,0.0,0.000,1185864.1,1185864.1,31309,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546411519,67096.00
01/02/2019 01:45,2,0.000,ALERT,213.74,302.07,60.038,1546411504,"201051344000576","174011545737251",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,1199118.4,1199118.4,3765,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411521,67097.00
01/02/2019 01:45,2,0.000,ALERT,213.51,301.47,60.022,1546411504,"201051344001158","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1179305.7,1179305.7,3782,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546411523,67098.00
01/02/2019 01:45,2,0.000,ALERT,212.83,299.37,59.980,1546411504,"201051344000917","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1190534.4,1190534.4,7457,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411525,67099.00
01/02/2019 01:45,2,0.000,ALERT,213.06,299.37,60.017,1546411504,"201051344000417","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,966820.8,966820.8,7498,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411527,67100.00
01/02/2019 01:45,2,0.000,ALERT,213.06,299.67,60.022,1546411504,"201051344000685","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1194909.0,1194909.0,7463,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546411529,67101.00
01/02/2019 01:45,2,0.000,ALERT,212.83,299.07,60.022,1546411504,"201051344000651","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1188666.9,1188666.9,7471,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546411530,67102.00
01/02/2019 01:45,2,0.000,ALERT,212.83,301.77,60.028,1546411504,"201051344000594","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1203679.8,1203679.8,31269,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411532,67103.00
01/02/2019 01:45,2,0.000,ALERT,213.29,301.47,60.022,1546411504,"201051344000469","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1187804.7,1187804.7,3780,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411534,67104.00
01/02/2019 01:45,2,0.000,ALERT,212.83,299.97,60.006,1546411504,"201051344000585","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1203401.5,1203401.5,7512,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411536,67105.00
01/02/2019 01:45,2,0.000,ALERT,213.74,301.17,60.059,1546411504,"201051344000853","174011545737251",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,1203550.0,1203550.0,3771,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411538,67106.00
01/02/2019 01:45,2,0.000,ALERT,213.06,299.97,60.028,1546411504,"201051344001145","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1202365.6,1202365.6,7449,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411540,67107.00
01/02/2019 01:45,2,0.000,ALERT,212.83,299.67,60.022,1546411504,"201051344000438","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1196330.7,1196330.7,7461,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411542,67108.00
01/02/2019 01:45,2,0.000,ALERT,212.38,299.67,60.022,1546411504,"201051344001135","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1184767.9,1184767.9,7454,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546411543,67109.00
01/02/2019 01:45,2,0.000,ALERT,213.29,301.47,60.022,1546411504,"201051344000983","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1203196.3,1203196.3,3765,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546411545,67110.00
01/02/2019 01:45,2,0.000,ALERT,212.83,299.37,60.001,1546411504,"201051344001203","174011545737251",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,1193357.3,1193357.3,7506,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411547,67111.00
01/02/2019 01:45,2,0.000,ALERT,212.61,299.97,60.022,1546411504,"201051344001230","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1187994.0,1187994.0,7476,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546411549,67112.00
01/02/2019 01:45,2,0.000,ALERT,212.61,299.67,60.033,1546411504,"201051344000646","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1182725.9,1182725.9,7468,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546411551,67113.00
01/02/2019 01:45,2,0.000,ALERT,213.51,300.87,60.028,1546411504,"201051344000867","174011545737251",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,1184719.8,1184719.8,31303,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411552,67114.00
01/02/2019 01:45,2,0.000,ALERT,213.96,301.17,60.012,1546411504,"201051344000633","174011545737251",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,1183650.1,1183650.1,31342,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411554,67115.00
01/02/2019 01:45,2,0.000,ALERT,212.38,299.67,60.028,1546411504,"201051344000955","174011545737251",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,1201466.6,1201466.6,7474,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411556,67116.00
01/02/2019 01:45,2,0.000,ALERT,213.29,300.57,60.049,1546411504,"201051344000648","174011545737251",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,1191613.1,1191613.1,31290,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411558,67117.00
01/02/2019 01:45,2,0.000,ALERT,213.74,301.47,59.990,1546411504,"201051344000645","174011545737251",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,1195870.7,1195870.7,31296,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546411560,67118.00
01/02/2019 01:45,2,0.000,ALERT,213.29,301.77,60.070,1546411504,"201051344000569","174011545737251",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,1212858.8,1212858.8,3622,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546411561,67119.00
01/02/2019 02:00,2,0.000,ALERT,213.51,302.68,60.001,1546412404,"201051344000579","174011545737251",0.00,-11.50,0,288.55,304.18,0.0,0.0,0.000,1212733.7,1212733.7,3772,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546412407,67120.00
01/02/2019 02:00,2,0.000,ALERT,212.16,298.47,60.017,1546412404,"201051344001025","174011545737251",0.00,-12.00,0,285.84,302.07,0.0,0.0,0.000,1197382.9,1197382.9,7501,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412409,67121.00
01/02/2019 02:00,2,0.000,ALERT,212.38,299.07,60.012,1546412404,"201051344001093","174011545737251",0.00,-9.00,0,286.44,301.47,0.0,0.0,0.000,1189362.9,1189362.9,7491,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412411,67122.00
01/02/2019 02:00,2,0.000,ALERT,213.29,302.07,59.975,1546412404,"201051344000458","174011545737251",0.00,-8.50,0,287.95,304.18,0.0,0.0,0.000,1198945.7,1198945.7,3773,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412412,67123.00
01/02/2019 02:00,2,0.000,ALERT,212.38,299.67,60.017,1546412404,"201051344000890","174011545737251",0.00,-10.00,0,286.74,302.37,0.0,0.0,0.000,1193916.7,1193916.7,7464,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546412414,67124.00
01/02/2019 02:00,2,0.000,ALERT,213.29,301.77,60.006,1546412404,"201051344000988","174011545737251",0.00,-11.00,0,285.54,302.98,0.0,0.0,0.000,935770.9,935770.9,3788,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546412416,67125.00
01/02/2019 02:00,2,0.000,ALERT,212.83,299.97,59.980,1546412404,"201051344000582","174011545737251",0.00,-12.00,0,287.35,302.07,0.0,0.0,0.000,1173868.7,1173868.7,7446,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412418,67126.00
01/02/2019 02:00,2,0.000,ALERT,213.51,302.68,59.996,1546412404,"201051344000868","174011545737251",0.00,-9.00,0,288.55,304.18,0.0,0.0,0.000,1185864.1,1185864.1,31311,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412420,67127.00
01/02/2019 02:00,2,0.000,ALERT,213.96,302.68,60.006,1546412404,"201051344000576","174011545737251",0.00,-11.50,0,288.25,303.58,0.0,0.0,0.000,1199118.4,1199118.4,3767,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412421,67128.00
01/02/2019 02:00,2,0.000,ALERT,213.74,302.07,60.012,1546412404,"201051344001158","174011545737251",0.00,-12.00,0,287.65,303.28,0.0,0.0,0.000,1179305.7,1179305.7,3784,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412423,67129.00
01/02/2019 02:00,2,0.000,ALERT,212.61,298.77,60.006,1546412404,"201051344000917","174011545737251",0.00,-9.00,0,285.24,300.87,0.0,0.0,0.000,1190534.4,1190534.4,7459,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412425,67130.00
01/02/2019 02:00,2,0.000,ALERT,212.61,298.47,59.969,1546412404,"201051344000417","174011545737251",0.00,-11.00,0,285.84,300.87,0.0,0.0,0.000,966820.8,966820.8,7500,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546412427,67131.00
01/02/2019 02:00,2,0.000,ALERT,212.83,299.07,60.012,1546412404,"201051344000685","174011545737251",0.00,-11.00,0,286.14,301.47,0.0,0.0,0.000,1194909.0,1194909.0,7465,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412429,67132.00
01/02/2019 02:00,2,0.000,ALERT,212.61,298.47,59.969,1546412404,"201051344000651","174011545737251",0.00,-13.00,0,285.84,300.87,0.0,0.0,0.000,1188666.9,1188666.9,7473,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412431,67133.00
01/02/2019 02:00,2,0.000,ALERT,213.06,302.37,60.012,1546412404,"201051344000594","174011545737251",0.00,-11.50,0,287.65,303.58,0.0,0.0,0.000,1203679.8,1203679.8,31271,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546412433,67134.00
01/02/2019 02:00,2,0.000,ALERT,213.74,302.07,60.006,1546412404,"201051344000469","174011545737251",0.00,-12.00,0,287.05,303.28,0.0,0.0,0.000,1187804.7,1187804.7,3782,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412434,67135.00
01/02/2019 02:00,2,0.000,ALERT,212.61,299.37,59.980,1546412404,"201051344000585","174011545737251",0.00,-11.00,0,285.84,301.77,0.0,0.0,0.000,1203401.5,1203401.5,7514,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412436,67136.00
01/02/2019 02:00,2,0.000,ALERT,214.19,302.07,60.006,1546412404,"201051344000853","174011545737251",0.00,-11.50,0,287.95,303.58,0.0,0.0,0.000,1203550.0,1203550.0,3773,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412438,67137.00
01/02/2019 02:00,2,0.000,ALERT,212.83,299.37,60.017,1546412404,"201051344001145","174011545737251",0.00,-11.50,0,286.74,302.07,0.0,0.0,0.000,1202365.6,1202365.6,7451,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412440,67138.00
01/02/2019 02:00,2,0.000,ALERT,212.61,299.07,60.017,1546412404,"201051344000438","174011545737251",0.00,-11.50,0,286.74,301.77,0.0,0.0,0.000,1196330.7,1196330.7,7463,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546412442,67139.00
01/02/2019 02:00,2,0.000,ALERT,212.16,299.07,60.006,1546412404,"201051344001135","174011545737251",0.00,-11.00,0,286.74,302.07,0.0,0.0,0.000,1184767.9,1184767.9,7456,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412444,67140.00
01/02/2019 02:00,2,0.000,ALERT,213.51,302.07,60.012,1546412404,"201051344000983","174011545737251",0.00,-11.00,0,288.25,303.88,0.0,0.0,0.000,1203196.3,1203196.3,3767,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546412445,67141.00
01/02/2019 02:00,2,0.000,ALERT,212.61,298.47,60.012,1546412404,"201051344001203","174011545737251",0.00,-11.50,0,286.14,302.98,0.0,0.0,0.000,1193357.3,1193357.3,7508,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412447,67142.00
01/02/2019 02:00,2,0.000,ALERT,212.38,299.37,59.990,1546412404,"201051344001230","174011545737251",0.00,-11.00,0,286.74,301.77,0.0,0.0,0.000,1187994.0,1187994.0,7478,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546412449,67143.00
01/02/2019 02:00,2,0.000,ALERT,212.16,298.77,60.012,1546412404,"201051344000646","174011545737251",0.00,-12.00,0,285.84,301.17,0.0,0.0,0.000,1182725.9,1182725.9,7470,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412451,67144.00
01/02/2019 02:00,2,0.000,ALERT,213.74,301.47,60.017,1546412404,"201051344000867","174011545737251",0.00,-10.00,0,287.05,303.58,0.0,0.0,0.000,1184719.8,1184719.8,31305,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412453,67145.00
01/02/2019 02:00,2,0.000,ALERT,214.19,301.77,60.006,1546412404,"201051344000633","174011545737251",0.00,-11.50,0,286.44,302.98,0.0,0.0,0.000,1183650.1,1183650.1,31344,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412455,67146.00
01/02/2019 02:00,2,0.000,ALERT,212.16,299.07,60.059,1546412404,"201051344000955","174011545737251",0.00,-11.00,0,286.44,301.47,0.0,0.0,0.000,1201466.6,1201466.6,7476,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412456,67147.00
01/02/2019 02:00,2,0.000,ALERT,213.51,301.17,60.006,1546412404,"201051344000648","174011545737251",0.00,-13.00,0,287.05,303.28,0.0,0.0,0.000,1191613.1,1191613.1,31292,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412458,67148.00
01/02/2019 02:00,2,0.000,ALERT,213.96,302.07,60.012,1546412404,"201051344000645","174011545737251",0.00,-11.00,0,287.95,303.58,0.0,0.0,0.000,1195870.7,1195870.7,31298,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546412460,67149.00
01/02/2019 02:00,2,0.000,ALERT,213.51,302.68,59.969,1546412404,"201051344000569","174011545737251",0.00,-11.50,0,288.55,304.48,0.0,0.0,0.000,1212858.8,1212858.8,3624,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546412462,67150.00
01/02/2019 02:15,2,0.000,ALERT,213.51,302.37,59.996,1546413303,"201051344000579","174011545737251",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,1212733.7,1212733.7,3774,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413306,67151.00
01/02/2019 02:15,2,0.000,ALERT,212.83,299.07,60.006,1546413303,"201051344001025","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1197382.9,1197382.9,7503,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413308,67152.00
01/02/2019 02:15,2,0.000,ALERT,213.06,299.67,59.996,1546413303,"201051344001093","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1189362.9,1189362.9,7493,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546413310,67153.00
01/02/2019 02:15,2,0.000,ALERT,213.29,301.77,59.990,1546413303,"201051344000458","174011545737251",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,1198945.7,1198945.7,3775,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413312,67154.00
01/02/2019 02:15,2,0.000,ALERT,212.83,299.97,60.001,1546413303,"201051344000890","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1193916.7,1193916.7,7466,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413314,67155.00
01/02/2019 02:15,2,0.000,ALERT,213.06,301.47,60.028,1546413303,"201051344000988","174011545737251",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,935770.9,935770.9,3790,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546413316,67156.00
01/02/2019 02:15,2,0.000,ALERT,213.51,300.57,59.996,1546413303,"201051344000582","174011545737251",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,1173868.7,1173868.7,7448,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546413317,67157.00
01/02/2019 02:15,2,0.000,ALERT,213.51,302.37,59.996,1546413303,"201051344000868","174011545737251",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,1185864.1,1185864.1,31313,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413319,67158.00
01/02/2019 02:15,2,0.000,ALERT,213.96,302.07,59.969,1546413303,"201051344000576","174011545737251",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,1199118.4,1199118.4,3769,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413321,67159.00
01/02/2019 02:15,2,0.000,ALERT,213.51,301.77,59.990,1546413303,"201051344001158","174011545737251",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,1179305.7,1179305.7,3786,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413323,67160.00
01/02/2019 02:15,2,0.000,ALERT,213.29,299.37,60.028,1546413303,"201051344000917","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1190534.4,1190534.4,7461,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546413325,67161.00
