ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 02:15,2,0.000,ALERT,213.29,299.07,59.980,1546413303,"201051344000417","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,966820.8,966820.8,7502,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413327,67162.00
01/02/2019 02:15,2,0.000,ALERT,213.29,299.67,59.985,1546413303,"201051344000685","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1194909.0,1194909.0,7467,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413328,67163.00
01/02/2019 02:15,2,0.000,ALERT,213.06,299.07,60.017,1546413303,"201051344000651","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1188666.9,1188666.9,7475,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413330,67164.00
01/02/2019 02:15,2,0.000,ALERT,213.06,302.07,60.017,1546413303,"201051344000594","174011545737251",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,1203679.8,1203679.8,31273,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546413332,67165.00
01/02/2019 02:15,2,0.000,ALERT,213.51,301.77,59.996,1546413303,"201051344000469","174011545737251",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,1187804.7,1187804.7,3784,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546413334,67166.00
01/02/2019 02:15,2,0.000,ALERT,213.06,299.97,59.990,1546413303,"201051344000585","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1203401.5,1203401.5,7516,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413336,67167.00
01/02/2019 02:15,2,0.000,ALERT,213.96,301.47,59.964,1546413303,"201051344000853","174011545737251",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,1203550.0,1203550.0,3775,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546413338,67168.00
01/02/2019 02:15,2,0.000,ALERT,213.29,299.97,59.980,1546413303,"201051344001145","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1202365.6,1202365.6,7453,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413339,67169.00
01/02/2019 02:15,2,0.000,ALERT,213.06,299.67,59.996,1546413303,"201051344000438","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1196330.7,1196330.7,7465,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413341,67170.00
01/02/2019 02:15,2,0.000,ALERT,212.61,299.67,59.990,1546413303,"201051344001135","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1184767.9,1184767.9,7458,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413343,67171.00
01/02/2019 02:15,2,0.000,ALERT,213.29,301.77,59.990,1546413303,"201051344000983","174011545737251",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,1203196.3,1203196.3,3769,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546413345,67172.00
01/02/2019 02:15,2,0.000,ALERT,213.06,299.07,59.996,1546413303,"201051344001203","174011545737251",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,1193357.3,1193357.3,7510,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546413347,67173.00
01/02/2019 02:15,2,0.000,ALERT,213.06,299.97,60.043,1546413303,"201051344001230","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1187994.0,1187994.0,7480,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413349,67174.00
01/02/2019 02:15,2,0.000,ALERT,212.83,299.67,60.001,1546413303,"201051344000646","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1182725.9,1182725.9,7472,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546413350,67175.00
01/02/2019 02:15,2,0.000,ALERT,213.74,300.87,60.033,1546413303,"201051344000867","174011545737251",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,1184719.8,1184719.8,31307,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413352,67176.00
01/02/2019 02:15,2,0.000,ALERT,214.19,301.47,59.996,1546413303,"201051344000633","174011545737251",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,1183650.1,1183650.1,31346,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413354,67177.00
01/02/2019 02:15,2,0.000,ALERT,212.61,299.67,59.990,1546413303,"201051344000955","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1201466.6,1201466.6,7478,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413356,67178.00
01/02/2019 02:15,2,0.000,ALERT,213.51,300.87,59.996,1546413303,"201051344000648","174011545737251",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,1191613.1,1191613.1,31294,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546413358,67179.00
01/02/2019 02:15,2,0.000,ALERT,213.96,301.77,60.001,1546413303,"201051344000645","174011545737251",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,1195870.7,1195870.7,31300,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546413360,67180.00
01/02/2019 02:15,2,0.000,ALERT,213.51,302.07,59.980,1546413303,"201051344000569","174011545737251",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,1212858.8,1212858.8,3626,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546413361,67181.00
01/02/2019 02:30,2,0.000,ALERT,213.51,302.07,60.043,1546414204,"201051344000579","174011545737251",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,1212733.7,1212733.7,3776,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414207,67182.00
01/02/2019 02:30,2,0.000,ALERT,212.83,298.77,60.033,1546414204,"201051344001025","174011545737251",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,1197382.9,1197382.9,7505,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414208,67183.00
01/02/2019 02:30,2,0.000,ALERT,212.83,299.67,60.033,1546414204,"201051344001093","174011545737251",0.00,-9.00,0,297.87,301.17,0.0,0.0,0.000,1189362.9,1189362.9,7495,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546414210,67184.00
01/02/2019 02:30,2,0.000,ALERT,213.29,301.77,60.022,1546414204,"201051344000458","174011545737251",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,1198945.7,1198945.7,3777,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414212,67185.00
01/02/2019 02:30,2,0.000,ALERT,212.83,299.97,60.028,1546414204,"201051344000890","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1193916.7,1193916.7,7468,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414214,67186.00
01/02/2019 02:30,2,0.000,ALERT,213.29,301.47,60.022,1546414204,"201051344000988","174011545737251",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,935770.9,935770.9,3792,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546414216,67187.00
01/02/2019 02:30,2,0.000,ALERT,213.29,300.57,60.038,1546414204,"201051344000582","174011545737251",0.00,-12.00,0,298.77,302.07,0.0,0.0,0.000,1173868.7,1173868.7,7450,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414217,67188.00
01/02/2019 02:30,2,0.000,ALERT,213.51,302.37,60.022,1546414204,"201051344000868","174011545737251",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,1185864.1,1185864.1,31315,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546414219,67189.00
01/02/2019 02:30,2,0.000,ALERT,213.96,302.07,60.028,1546414204,"201051344000576","174011545737251",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,1199118.4,1199118.4,3771,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414221,67190.00
01/02/2019 02:30,2,0.000,ALERT,213.74,301.47,60.022,1546414204,"201051344001158","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1179305.7,1179305.7,3788,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546414223,67191.00
01/02/2019 02:30,2,0.000,ALERT,213.06,299.37,60.033,1546414204,"201051344000917","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1190534.4,1190534.4,7463,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546414225,67192.00
01/02/2019 02:30,2,0.000,ALERT,213.06,299.07,60.028,1546414204,"201051344000417","174011545737251",0.00,-11.00,0,297.57,300.87,0.0,0.0,0.000,966820.8,966820.8,7504,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414226,67193.00
01/02/2019 02:30,2,0.000,ALERT,213.29,299.67,60.049,1546414204,"201051344000685","174011545737251",0.00,-11.00,0,297.87,301.17,0.0,0.0,0.000,1194909.0,1194909.0,7469,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414228,67194.00
01/02/2019 02:30,2,0.000,ALERT,213.06,298.77,60.033,1546414204,"201051344000651","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1188666.9,1188666.9,7477,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546414230,67195.00
01/02/2019 02:30,2,0.000,ALERT,213.06,302.07,59.985,1546414204,"201051344000594","174011545737251",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,1203679.8,1203679.8,31275,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414232,67196.00
01/02/2019 02:30,2,0.000,ALERT,213.74,301.77,60.022,1546414204,"201051344000469","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1187804.7,1187804.7,3786,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414234,67197.00
01/02/2019 02:30,2,0.000,ALERT,213.06,299.67,60.043,1546414204,"201051344000585","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1203401.5,1203401.5,7518,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414236,67198.00
01/02/2019 02:30,2,0.000,ALERT,213.96,301.47,60.028,1546414204,"201051344000853","174011545737251",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,1203550.0,1203550.0,3777,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414238,67199.00
01/02/2019 02:30,2,0.000,ALERT,213.29,299.67,60.033,1546414204,"201051344001145","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1202365.6,1202365.6,7455,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414239,67200.00
01/02/2019 02:30,2,0.000,ALERT,213.06,299.67,60.038,1546414204,"201051344000438","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,1196330.7,1196330.7,7467,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414241,67201.00
01/02/2019 02:30,2,0.000,ALERT,212.61,299.67,60.059,1546414204,"201051344001135","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1184767.9,1184767.9,7460,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414243,67202.00
01/02/2019 02:30,2,0.000,ALERT,213.51,301.77,60.022,1546414204,"201051344000983","174011545737251",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,1203196.3,1203196.3,3771,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414245,67203.00
01/02/2019 02:30,2,0.000,ALERT,212.83,299.07,59.996,1546414204,"201051344001203","174011545737251",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,1193357.3,1193357.3,7512,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414247,67204.00
01/02/2019 02:30,2,0.000,ALERT,212.83,299.97,60.065,1546414204,"201051344001230","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1187994.0,1187994.0,7482,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546414249,67205.00
01/02/2019 02:30,2,0.000,ALERT,212.61,299.37,60.033,1546414204,"201051344000646","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1182725.9,1182725.9,7474,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414251,67206.00
01/02/2019 02:30,2,0.000,ALERT,213.74,301.17,60.012,1546414204,"201051344000867","174011545737251",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,1184719.8,1184719.8,31309,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546414252,67207.00
01/02/2019 02:30,2,0.000,ALERT,214.19,301.47,60.022,1546414204,"201051344000633","174011545737251",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,1183650.1,1183650.1,31348,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546414254,67208.00
01/02/2019 02:30,2,0.000,ALERT,212.38,299.37,60.033,1546414204,"201051344000955","174011545737251",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,1201466.6,1201466.6,7480,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414256,67209.00
01/02/2019 02:30,2,0.000,ALERT,213.51,300.87,60.022,1546414204,"201051344000648","174011545737251",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,1191613.1,1191613.1,31296,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546414258,67210.00
01/02/2019 02:30,2,0.000,ALERT,213.96,301.47,59.990,1546414204,"201051344000645","174011545737251",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,1195870.7,1195870.7,31302,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414260,67211.00
01/02/2019 02:30,2,0.000,ALERT,213.51,302.07,60.033,1546414204,"201051344000569","174011545737251",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,1212858.8,1212858.8,3628,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546414262,67212.00
01/02/2019 02:45,2,0.000,ALERT,213.06,300.87,60.038,1546415104,"201051344000579","174011545737251",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,1212733.7,1212733.7,3778,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546415107,67213.00
01/02/2019 02:45,2,0.000,ALERT,212.38,298.17,60.043,1546415104,"201051344001025","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1197382.9,1197382.9,7507,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546415109,67214.00
01/02/2019 02:45,2,0.000,ALERT,212.61,299.07,59.996,1546415104,"201051344001093","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1189362.9,1189362.9,7497,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415111,67215.00
01/02/2019 02:45,2,0.000,ALERT,213.06,300.27,60.033,1546415104,"201051344000458","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1198945.7,1198945.7,3779,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546415113,67216.00
01/02/2019 02:45,2,0.000,ALERT,212.38,299.37,60.043,1546415104,"201051344000890","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1193916.7,1193916.7,7470,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415114,67217.00
01/02/2019 02:45,2,0.000,ALERT,212.83,299.97,60.033,1546415104,"201051344000988","174011545737251",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,935770.9,935770.9,3794,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415116,67218.00
01/02/2019 02:45,2,0.000,ALERT,213.06,299.97,60.059,1546415104,"201051344000582","174011545737251",0.00,-12.00,0,298.47,301.77,0.0,0.0,0.000,1173868.7,1173868.7,7452,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415118,67219.00
01/02/2019 02:45,2,0.000,ALERT,213.06,300.87,60.065,1546415104,"201051344000868","174011545737251",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,1185864.1,1185864.1,31317,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546415120,67220.00
01/02/2019 02:45,2,0.000,ALERT,213.51,300.57,60.033,1546415104,"201051344000576","174011545737251",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,1199118.4,1199118.4,3773,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415122,67221.00
01/02/2019 02:45,2,0.000,ALERT,213.29,300.27,60.033,1546415104,"201051344001158","174011545737251",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,1179305.7,1179305.7,3790,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415124,67222.00
01/02/2019 02:45,2,0.000,ALERT,212.83,298.77,60.070,1546415104,"201051344000917","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1190534.4,1190534.4,7465,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415125,67223.00
01/02/2019 02:45,2,0.000,ALERT,212.83,298.47,60.038,1546415104,"201051344000417","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,966820.8,966820.8,7506,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546415127,67224.00
01/02/2019 02:45,2,0.000,ALERT,212.83,299.07,60.038,1546415104,"201051344000685","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1194909.0,1194909.0,7471,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546415129,67225.00
01/02/2019 02:45,2,0.000,ALERT,212.61,298.47,60.017,1546415104,"201051344000651","174011545737251",0.00,-14.00,0,297.26,300.57,0.0,0.0,0.000,1188666.9,1188666.9,7479,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415131,67226.00
01/02/2019 02:45,2,0.000,ALERT,212.83,300.87,60.033,1546415104,"201051344000594","174011545737251",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,1203679.8,1203679.8,31277,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546415133,67227.00
01/02/2019 02:45,2,0.000,ALERT,213.29,300.27,60.038,1546415104,"201051344000469","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1187804.7,1187804.7,3788,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415135,67228.00
01/02/2019 02:45,2,0.000,ALERT,212.83,299.37,60.070,1546415104,"201051344000585","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1203401.5,1203401.5,7520,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415136,67229.00
01/02/2019 02:45,2,0.000,ALERT,213.51,299.97,60.070,1546415104,"201051344000853","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1203550.0,1203550.0,3779,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546415138,67230.00
01/02/2019 02:45,2,0.000,ALERT,212.83,299.37,60.059,1546415104,"201051344001145","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,1202365.6,1202365.6,7457,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415140,67231.00
01/02/2019 02:45,2,0.000,ALERT,212.61,299.07,60.033,1546415104,"201051344000438","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1196330.7,1196330.7,7469,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546415142,67232.00
01/02/2019 02:45,2,0.000,ALERT,212.16,299.07,60.033,1546415104,"201051344001135","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1184767.9,1184767.9,7462,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415144,67233.00
01/02/2019 02:45,2,0.000,ALERT,213.06,300.27,60.033,1546415104,"201051344000983","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1203196.3,1203196.3,3773,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546415145,67234.00
01/02/2019 02:45,2,0.000,ALERT,212.61,298.47,60.038,1546415104,"201051344001203","174011545737251",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,1193357.3,1193357.3,7514,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415147,67235.00
01/02/2019 02:45,2,0.000,ALERT,212.61,299.37,60.038,1546415104,"201051344001230","174011545737251",0.00,-11.50,0,298.17,301.47,0.0,0.0,0.000,1187994.0,1187994.0,7484,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546415149,67236.00
01/02/2019 02:45,2,0.000,ALERT,212.38,298.77,60.028,1546415104,"201051344000646","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1182725.9,1182725.9,7476,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415151,67237.00
01/02/2019 02:45,2,0.000,ALERT,213.29,299.67,60.043,1546415104,"201051344000867","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1184719.8,1184719.8,31311,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415153,67238.00
01/02/2019 02:45,2,0.000,ALERT,213.74,299.97,60.017,1546415104,"201051344000633","174011545737251",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,1183650.1,1183650.1,31350,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546415155,67239.00
01/02/2019 02:45,2,0.000,ALERT,212.16,299.07,60.001,1546415104,"201051344000955","174011545737251",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,1201466.6,1201466.6,7482,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546415156,67240.00
01/02/2019 02:45,2,0.000,ALERT,213.06,299.37,60.043,1546415104,"201051344000648","174011545737251",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,1191613.1,1191613.1,31298,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415158,67241.00
01/02/2019 02:45,2,0.000,ALERT,213.51,300.27,60.070,1546415104,"201051344000645","174011545737251",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,1195870.7,1195870.7,31304,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415160,67242.00
01/02/2019 02:45,2,0.000,ALERT,213.06,300.57,60.075,1546415104,"201051344000569","174011545737251",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,1212858.8,1212858.8,3630,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546415162,67243.00
01/02/2019 03:00,2,0.000,ALERT,213.51,302.07,60.001,1546416004,"201051344000579","174011545737251",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,1212733.7,1212733.7,3780,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416007,67244.00
01/02/2019 03:00,2,0.000,ALERT,212.61,298.77,59.964,1546416004,"201051344001025","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1197382.9,1197382.9,7509,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416009,67245.00
01/02/2019 03:00,2,0.000,ALERT,212.83,299.37,59.980,1546416004,"201051344001093","174011545737251",0.00,-10.00,0,297.26,300.57,0.0,0.0,0.000,1189362.9,1189362.9,7499,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416011,67246.00
01/02/2019 03:00,2,0.000,ALERT,213.29,301.47,60.001,1546416004,"201051344000458","174011545737251",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,1198945.7,1198945.7,3781,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416013,67247.00
01/02/2019 03:00,2,0.000,ALERT,212.83,299.97,60.001,1546416004,"201051344000890","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1193916.7,1193916.7,7472,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416014,67248.00
01/02/2019 03:00,2,0.000,ALERT,213.29,301.47,60.017,1546416004,"201051344000988","174011545737251",0.00,-11.50,0,295.46,302.68,0.0,0.0,0.000,935770.9,935770.9,3796,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416016,67249.00
01/02/2019 03:00,2,0.000,ALERT,213.29,300.57,59.964,1546416004,"201051344000582","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,1173868.7,1173868.7,7454,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416018,67250.00
01/02/2019 03:00,2,0.000,ALERT,213.51,302.37,60.006,1546416004,"201051344000868","174011545737251",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,1185864.1,1185864.1,31319,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416020,67251.00
01/02/2019 03:00,2,0.000,ALERT,213.96,302.07,60.001,1546416004,"201051344000576","174011545737251",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,1199118.4,1199118.4,3775,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416022,67252.00
01/02/2019 03:00,2,0.000,ALERT,213.74,301.47,60.001,1546416004,"201051344001158","174011545737251",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,1179305.7,1179305.7,3792,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416024,67253.00
01/02/2019 03:00,2,0.000,ALERT,213.06,299.07,59.996,1546416004,"201051344000917","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1190534.4,1190534.4,7467,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416025,67254.00
01/02/2019 03:00,2,0.000,ALERT,213.06,299.07,60.012,1546416004,"201051344000417","174011545737251",0.00,-11.50,0,296.96,300.27,0.0,0.0,0.000,966820.8,966820.8,7508,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416027,67255.00
01/02/2019 03:00,2,0.000,ALERT,213.29,299.37,60.001,1546416004,"201051344000685","174011545737251",0.00,-11.50,0,297.26,300.57,0.0,0.0,0.000,1194909.0,1194909.0,7473,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416029,67256.00
01/02/2019 03:00,2,0.000,ALERT,213.06,298.77,60.001,1546416004,"201051344000651","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,1188666.9,1188666.9,7481,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416031,67257.00
01/02/2019 03:00,2,0.000,ALERT,213.29,302.07,60.006,1546416004,"201051344000594","174011545737251",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,1203679.8,1203679.8,31279,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416033,67258.00
01/02/2019 03:00,2,0.000,ALERT,213.74,301.77,60.001,1546416004,"201051344000469","174011545737251",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,1187804.7,1187804.7,3790,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416034,67259.00
01/02/2019 03:00,2,0.000,ALERT,213.06,299.67,59.996,1546416004,"201051344000585","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1203401.5,1203401.5,7522,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416036,67260.00
01/02/2019 03:00,2,0.000,ALERT,213.96,301.47,60.006,1546416004,"201051344000853","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1203550.0,1203550.0,3781,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416038,67261.00
01/02/2019 03:00,2,0.000,ALERT,213.06,299.67,60.001,1546416004,"201051344001145","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1202365.6,1202365.6,7459,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416040,67262.00
01/02/2019 03:00,2,0.000,ALERT,212.83,299.37,60.001,1546416004,"201051344000438","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1196330.7,1196330.7,7471,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416042,67263.00
01/02/2019 03:00,2,0.000,ALERT,212.61,299.37,60.006,1546416004,"201051344001135","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1184767.9,1184767.9,7464,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416044,67264.00
01/02/2019 03:00,2,0.000,ALERT,213.51,301.77,60.001,1546416004,"201051344000983","174011545737251",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,1203196.3,1203196.3,3775,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416046,67265.00
01/02/2019 03:00,2,0.000,ALERT,212.83,299.07,59.996,1546416004,"201051344001203","174011545737251",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,1193357.3,1193357.3,7516,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416048,67266.00
01/02/2019 03:00,2,0.000,ALERT,212.83,299.97,60.001,1546416004,"201051344001230","174011545737251",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,1187994.0,1187994.0,7486,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416049,67267.00
01/02/2019 03:00,2,0.000,ALERT,212.61,299.37,60.001,1546416004,"201051344000646","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1182725.9,1182725.9,7478,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416051,67268.00
01/02/2019 03:00,2,0.000,ALERT,213.74,300.87,60.006,1546416004,"201051344000867","174011545737251",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,1184719.8,1184719.8,31313,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416053,67269.00
01/02/2019 03:00,2,0.000,ALERT,214.19,301.47,59.964,1546416004,"201051344000633","174011545737251",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,1183650.1,1183650.1,31352,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416055,67270.00
01/02/2019 03:00,2,0.000,ALERT,212.38,299.37,60.006,1546416004,"201051344000955","174011545737251",0.00,-11.50,0,297.26,300.57,0.0,0.0,0.000,1201466.6,1201466.6,7484,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416057,67271.00
01/02/2019 03:00,2,0.000,ALERT,213.51,300.87,60.006,1546416004,"201051344000648","174011545737251",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,1191613.1,1191613.1,31300,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416059,67272.00
01/02/2019 03:00,2,0.000,ALERT,213.96,301.47,59.990,1546416004,"201051344000645","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1195870.7,1195870.7,31306,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416060,67273.00
01/02/2019 03:00,2,0.000,ALERT,213.51,302.07,60.006,1546416004,"201051344000569","174011545737251",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,1212858.8,1212858.8,3632,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416062,67274.00
01/02/2019 03:15,2,0.000,ALERT,213.51,301.77,60.017,1546416905,"201051344000579","174011545737251",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,1212733.7,1212733.7,3782,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416908,67275.00
01/02/2019 03:15,2,0.000,ALERT,212.83,299.07,60.006,1546416905,"201051344001025","174011545737251",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,1197382.9,1197382.9,7511,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416910,67276.00
01/02/2019 03:15,2,0.000,ALERT,212.83,299.97,60.012,1546416905,"201051344001093","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1189362.9,1189362.9,7501,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416912,67277.00
01/02/2019 03:15,2,0.000,ALERT,213.29,301.17,60.017,1546416905,"201051344000458","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1198945.7,1198945.7,3783,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416913,67278.00
01/02/2019 03:15,2,0.000,ALERT,212.83,300.57,60.006,1546416905,"201051344000890","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1193916.7,1193916.7,7474,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416915,67279.00
01/02/2019 03:15,2,0.000,ALERT,213.06,301.17,60.017,1546416905,"201051344000988","174011545737251",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,935770.9,935770.9,3798,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416917,67280.00
01/02/2019 03:15,2,0.000,ALERT,213.29,300.87,60.012,1546416905,"201051344000582","174011545737251",0.00,-13.00,0,298.77,302.07,0.0,0.0,0.000,1173868.7,1173868.7,7456,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416919,67281.00
01/02/2019 03:15,2,0.000,ALERT,213.29,302.07,60.017,1546416905,"201051344000868","174011545737251",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,1185864.1,1185864.1,31321,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416921,67282.00
01/02/2019 03:15,2,0.000,ALERT,213.74,301.77,60.017,1546416905,"201051344000576","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1199118.4,1199118.4,3777,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416922,67283.00
01/02/2019 03:15,2,0.000,ALERT,213.51,301.17,60.022,1546416905,"201051344001158","174011545737251",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,1179305.7,1179305.7,3794,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416924,67284.00
01/02/2019 03:15,2,0.000,ALERT,213.06,299.67,59.996,1546416905,"201051344000917","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1190534.4,1190534.4,7469,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416926,67285.00
01/02/2019 03:15,2,0.000,ALERT,213.29,299.67,59.990,1546416905,"201051344000417","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,966820.8,966820.8,7510,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416928,67286.00
01/02/2019 03:15,2,0.000,ALERT,213.29,299.97,60.017,1546416905,"201051344000685","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1194909.0,1194909.0,7475,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416930,67287.00
01/02/2019 03:15,2,0.000,ALERT,213.06,299.37,60.012,1546416905,"201051344000651","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1188666.9,1188666.9,7483,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416932,67288.00
01/02/2019 03:15,2,0.000,ALERT,213.06,301.77,60.017,1546416905,"201051344000594","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1203679.8,1203679.8,31281,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416933,67289.00
01/02/2019 03:15,2,0.000,ALERT,213.51,301.47,60.022,1546416905,"201051344000469","174011545737251",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,1187804.7,1187804.7,3792,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416935,67290.00
01/02/2019 03:15,2,0.000,ALERT,213.06,300.27,60.017,1546416905,"201051344000585","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1203401.5,1203401.5,7524,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416937,67291.00
01/02/2019 03:15,2,0.000,ALERT,213.96,301.17,60.022,1546416905,"201051344000853","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1203550.0,1203550.0,3783,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416939,67292.00
01/02/2019 03:15,2,0.000,ALERT,213.29,300.27,60.028,1546416905,"201051344001145","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1202365.6,1202365.6,7461,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416941,67293.00
01/02/2019 03:15,2,0.000,ALERT,213.06,300.27,60.017,1546416905,"201051344000438","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1196330.7,1196330.7,7473,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416943,67294.00
01/02/2019 03:15,2,0.000,ALERT,212.61,299.97,60.012,1546416905,"201051344001135","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1184767.9,1184767.9,7466,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416944,67295.00
01/02/2019 03:15,2,0.000,ALERT,213.29,301.47,60.043,1546416905,"201051344000983","174011545737251",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,1203196.3,1203196.3,3777,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416946,67296.00
01/02/2019 03:15,2,0.000,ALERT,213.06,299.67,59.980,1546416905,"201051344001203","174011545737251",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,1193357.3,1193357.3,7518,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416948,67297.00
01/02/2019 03:15,2,0.000,ALERT,213.06,300.27,60.012,1546416905,"201051344001230","174011545737251",0.00,-11.50,0,298.17,301.47,0.0,0.0,0.000,1187994.0,1187994.0,7488,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416950,67298.00
01/02/2019 03:15,2,0.000,ALERT,212.61,299.97,60.012,1546416905,"201051344000646","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1182725.9,1182725.9,7480,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416952,67299.00
01/02/2019 03:15,2,0.000,ALERT,213.74,300.57,60.017,1546416905,"201051344000867","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1184719.8,1184719.8,31315,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416953,67300.00
01/02/2019 03:15,2,0.000,ALERT,214.19,301.17,60.017,1546416905,"201051344000633","174011545737251",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,1183650.1,1183650.1,31354,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546416955,67301.00
01/02/2019 03:15,2,0.000,ALERT,212.61,299.97,60.033,1546416905,"201051344000955","174011545737251",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,1201466.6,1201466.6,7486,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416957,67302.00
01/02/2019 03:15,2,0.000,ALERT,213.51,300.57,60.017,1546416905,"201051344000648","174011545737251",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,1191613.1,1191613.1,31302,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416959,67303.00
01/02/2019 03:15,2,0.000,ALERT,213.74,301.17,60.017,1546416905,"201051344000645","174011545737251",0.00,-11.00,0,299.67,302.98,0.0,0.0,0.000,1195870.7,1195870.7,31308,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416961,67304.00
01/02/2019 03:15,2,0.000,ALERT,213.51,301.77,60.017,1546416905,"201051344000569","174011545737251",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,1212858.8,1212858.8,3634,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546416963,67305.00
