ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 03:30,2,0.000,ALERT,213.74,302.07,60.017,1546417804,"201051344000579","174011545737251",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,1212733.7,1212733.7,3784,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417807,67306.00
01/02/2019 03:30,2,0.000,ALERT,212.83,299.07,60.017,1546417804,"201051344001025","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1197382.9,1197382.9,7513,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546417809,67307.00
01/02/2019 03:30,2,0.000,ALERT,212.83,299.97,60.022,1546417804,"201051344001093","174011545737251",0.00,-10.00,0,298.17,301.47,0.0,0.0,0.000,1189362.9,1189362.9,7503,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546417810,67308.00
01/02/2019 03:30,2,0.000,ALERT,213.51,301.77,60.012,1546417804,"201051344000458","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1198945.7,1198945.7,3785,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417812,67309.00
01/02/2019 03:30,2,0.000,ALERT,212.83,300.27,60.049,1546417804,"201051344000890","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1193916.7,1193916.7,7476,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417814,67310.00
01/02/2019 03:30,2,0.000,ALERT,213.29,301.47,60.012,1546417804,"201051344000988","174011545737251",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,935770.9,935770.9,3800,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417816,67311.00
01/02/2019 03:30,2,0.000,ALERT,213.51,300.87,60.012,1546417804,"201051344000582","174011545737251",0.00,-13.00,0,299.07,302.37,0.0,0.0,0.000,1173868.7,1173868.7,7458,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417818,67312.00
01/02/2019 03:30,2,0.000,ALERT,213.51,302.37,60.022,1546417804,"201051344000868","174011545737251",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,1185864.1,1185864.1,31323,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546417819,67313.00
01/02/2019 03:30,2,0.000,ALERT,213.96,302.07,60.022,1546417804,"201051344000576","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1199118.4,1199118.4,3779,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546417821,67314.00
01/02/2019 03:30,2,0.000,ALERT,213.74,301.77,60.059,1546417804,"201051344001158","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1179305.7,1179305.7,3796,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417823,67315.00
01/02/2019 03:30,2,0.000,ALERT,213.06,299.37,60.028,1546417804,"201051344000917","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1190534.4,1190534.4,7471,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546417825,67316.00
01/02/2019 03:30,2,0.000,ALERT,213.29,299.37,60.022,1546417804,"201051344000417","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,966820.8,966820.8,7512,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417827,67317.00
01/02/2019 03:30,2,0.000,ALERT,213.29,299.67,59.985,1546417804,"201051344000685","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1194909.0,1194909.0,7477,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546417828,67318.00
01/02/2019 03:30,2,0.000,ALERT,213.06,299.07,60.065,1546417804,"201051344000651","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1188666.9,1188666.9,7485,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417830,67319.00
01/02/2019 03:30,2,0.000,ALERT,213.29,302.07,60.017,1546417804,"201051344000594","174011545737251",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,1203679.8,1203679.8,31283,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417832,67320.00
01/02/2019 03:30,2,0.000,ALERT,213.74,301.77,60.017,1546417804,"201051344000469","174011545737251",0.00,-13.00,0,297.57,302.98,0.0,0.0,0.000,1187804.7,1187804.7,3794,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417834,67321.00
01/02/2019 03:30,2,0.000,ALERT,213.06,299.97,60.028,1546417804,"201051344000585","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1203401.5,1203401.5,7526,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417836,67322.00
01/02/2019 03:30,2,0.000,ALERT,214.19,301.77,60.017,1546417804,"201051344000853","174011545737251",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,1203550.0,1203550.0,3785,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417838,67323.00
01/02/2019 03:30,2,0.000,ALERT,213.29,299.97,60.022,1546417804,"201051344001145","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1202365.6,1202365.6,7463,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417840,67324.00
01/02/2019 03:30,2,0.000,ALERT,213.06,299.67,60.022,1546417804,"201051344000438","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,1196330.7,1196330.7,7475,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546417841,67325.00
01/02/2019 03:30,2,0.000,ALERT,212.61,299.67,60.017,1546417804,"201051344001135","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1184767.9,1184767.9,7468,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417843,67326.00
01/02/2019 03:30,2,0.000,ALERT,213.51,301.77,60.022,1546417804,"201051344000983","174011545737251",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,1203196.3,1203196.3,3779,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417845,67327.00
01/02/2019 03:30,2,0.000,ALERT,213.06,299.37,60.028,1546417804,"201051344001203","174011545737251",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,1193357.3,1193357.3,7520,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417847,67328.00
01/02/2019 03:30,2,0.000,ALERT,213.06,300.27,60.017,1546417804,"201051344001230","174011545737251",0.00,-11.50,0,298.47,301.77,0.0,0.0,0.000,1187994.0,1187994.0,7490,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417849,67329.00
01/02/2019 03:30,2,0.000,ALERT,212.61,299.67,60.001,1546417804,"201051344000646","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1182725.9,1182725.9,7482,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546417851,67330.00
01/02/2019 03:30,2,0.000,ALERT,213.74,300.87,60.022,1546417804,"201051344000867","174011545737251",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,1184719.8,1184719.8,31317,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546417852,67331.00
01/02/2019 03:30,2,0.000,ALERT,214.41,301.47,60.065,1546417804,"201051344000633","174011545737251",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,1183650.1,1183650.1,31356,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417854,67332.00
01/02/2019 03:30,2,0.000,ALERT,212.61,299.97,60.001,1546417804,"201051344000955","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1201466.6,1201466.6,7488,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417856,67333.00
01/02/2019 03:30,2,0.000,ALERT,213.74,300.87,60.017,1546417804,"201051344000648","174011545737251",0.00,-13.00,0,297.87,303.28,0.0,0.0,0.000,1191613.1,1191613.1,31304,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546417858,67334.00
01/02/2019 03:30,2,0.000,ALERT,213.96,301.47,60.022,1546417804,"201051344000645","174011545737251",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,1195870.7,1195870.7,31310,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417860,67335.00
01/02/2019 03:30,2,0.000,ALERT,213.74,302.07,60.022,1546417804,"201051344000569","174011545737251",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,1212858.8,1212858.8,3636,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546417861,67336.00
01/02/2019 03:45,2,0.000,ALERT,213.51,301.77,60.043,1546418705,"201051344000579","174011545737251",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,1212733.7,1212733.7,3786,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418708,67337.00
01/02/2019 03:45,2,0.000,ALERT,212.83,298.77,59.990,1546418705,"201051344001025","174011545737251",0.00,-13.00,0,296.96,302.68,0.0,0.0,0.000,1197382.9,1197382.9,7515,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418710,67338.00
01/02/2019 03:45,2,0.000,ALERT,212.83,299.67,59.980,1546418705,"201051344001093","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1189362.9,1189362.9,7505,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546418712,67339.00
01/02/2019 03:45,2,0.000,ALERT,213.29,301.17,59.980,1546418705,"201051344000458","174011545737251",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,1198945.7,1198945.7,3787,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418714,67340.00
01/02/2019 03:45,2,0.000,ALERT,212.83,299.97,59.996,1546418705,"201051344000890","174011545737251",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,1193916.7,1193916.7,7478,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418715,67341.00
01/02/2019 03:45,2,0.000,ALERT,213.29,300.57,60.033,1546418705,"201051344000988","174011545737251",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,935770.9,935770.9,3802,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546418717,67342.00
01/02/2019 03:45,2,0.000,ALERT,213.51,300.57,60.001,1546418705,"201051344000582","174011545737251",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,1173868.7,1173868.7,7460,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418719,67343.00
01/02/2019 03:45,2,0.000,ALERT,213.51,301.77,60.006,1546418705,"201051344000868","174011545737251",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,1185864.1,1185864.1,31325,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418721,67344.00
01/02/2019 03:45,2,0.000,ALERT,213.96,301.47,60.001,1546418705,"201051344000576","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1199118.4,1199118.4,3781,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418723,67345.00
01/02/2019 03:45,2,0.000,ALERT,213.74,301.17,60.006,1546418705,"201051344001158","174011545737251",0.00,-13.00,0,299.37,302.98,0.0,0.0,0.000,1179305.7,1179305.7,3798,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418724,67346.00
01/02/2019 03:45,2,0.000,ALERT,213.06,299.07,60.001,1546418705,"201051344000917","174011545737251",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,1190534.4,1190534.4,7473,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546418726,67347.00
01/02/2019 03:45,2,0.000,ALERT,213.29,299.07,60.001,1546418705,"201051344000417","174011545737251",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,966820.8,966820.8,7514,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418728,67348.00
01/02/2019 03:45,2,0.000,ALERT,213.29,299.37,60.001,1546418705,"201051344000685","174011545737251",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,1194909.0,1194909.0,7479,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546418730,67349.00
01/02/2019 03:45,2,0.000,ALERT,213.06,298.77,60.001,1546418705,"201051344000651","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1188666.9,1188666.9,7487,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418732,67350.00
01/02/2019 03:45,2,0.000,ALERT,213.06,301.47,60.006,1546418705,"201051344000594","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1203679.8,1203679.8,31285,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418734,67351.00
01/02/2019 03:45,2,0.000,ALERT,213.74,301.17,59.959,1546418705,"201051344000469","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1187804.7,1187804.7,3796,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546418735,67352.00
01/02/2019 03:45,2,0.000,ALERT,213.06,299.67,60.001,1546418705,"201051344000585","174011545737251",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,1203401.5,1203401.5,7528,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418737,67353.00
01/02/2019 03:45,2,0.000,ALERT,213.96,300.87,60.006,1546418705,"201051344000853","174011545737251",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,1203550.0,1203550.0,3787,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418739,67354.00
01/02/2019 03:45,2,0.000,ALERT,213.29,299.67,59.996,1546418705,"201051344001145","174011545737251",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,1202365.6,1202365.6,7465,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418741,67355.00
01/02/2019 03:45,2,0.000,ALERT,213.06,299.37,60.017,1546418705,"201051344000438","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1196330.7,1196330.7,7477,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546418743,67356.00
01/02/2019 03:45,2,0.000,ALERT,212.61,299.67,60.001,1546418705,"201051344001135","174011545737251",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,1184767.9,1184767.9,7470,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418745,67357.00
01/02/2019 03:45,2,0.000,ALERT,213.51,300.87,60.001,1546418705,"201051344000983","174011545737251",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,1203196.3,1203196.3,3781,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546418747,67358.00
01/02/2019 03:45,2,0.000,ALERT,213.06,299.07,59.996,1546418705,"201051344001203","174011545737251",0.00,-12.00,0,297.57,303.58,0.0,0.0,0.000,1193357.3,1193357.3,7522,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546418748,67359.00
01/02/2019 03:45,2,0.000,ALERT,213.06,299.67,59.996,1546418705,"201051344001230","174011545737251",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,1187994.0,1187994.0,7492,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418750,67360.00
01/02/2019 03:45,2,0.000,ALERT,212.61,299.37,59.996,1546418705,"201051344000646","174011545737251",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,1182725.9,1182725.9,7484,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418752,67361.00
01/02/2019 03:45,2,0.000,ALERT,213.74,300.27,59.969,1546418705,"201051344000867","174011545737251",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,1184719.8,1184719.8,31319,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418754,67362.00
01/02/2019 03:45,2,0.000,ALERT,214.19,300.87,60.001,1546418705,"201051344000633","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1183650.1,1183650.1,31358,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546418756,67363.00
01/02/2019 03:45,2,0.000,ALERT,212.61,299.67,59.964,1546418705,"201051344000955","174011545737251",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,1201466.6,1201466.6,7490,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418757,67364.00
01/02/2019 03:45,2,0.000,ALERT,213.51,300.27,60.001,1546418705,"201051344000648","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1191613.1,1191613.1,31306,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418759,67365.00
01/02/2019 03:45,2,0.000,ALERT,213.96,300.87,60.012,1546418705,"201051344000645","174011545737251",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,1195870.7,1195870.7,31312,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546418761,67366.00
01/02/2019 03:45,2,0.000,ALERT,213.51,301.47,60.006,1546418705,"201051344000569","174011545737251",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,1212858.8,1212858.8,3638,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546418763,67367.00
01/02/2019 04:00,2,0.000,ALERT,213.29,301.47,60.001,1546419604,"201051344000579","174011545737251",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,1212733.7,1212733.7,3788,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419607,67368.00
01/02/2019 04:00,2,0.000,ALERT,212.61,298.47,60.001,1546419604,"201051344001025","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1197382.9,1197382.9,7517,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419609,67369.00
01/02/2019 04:00,2,0.000,ALERT,212.83,299.37,59.996,1546419604,"201051344001093","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1189362.9,1189362.9,7507,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419610,67370.00
01/02/2019 04:00,2,0.000,ALERT,213.29,300.87,60.001,1546419604,"201051344000458","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1198945.7,1198945.7,3789,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419612,67371.00
01/02/2019 04:00,2,0.000,ALERT,212.61,299.67,60.006,1546419604,"201051344000890","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1193916.7,1193916.7,7480,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419614,67372.00
01/02/2019 04:00,2,0.000,ALERT,213.06,300.57,60.038,1546419604,"201051344000988","174011545737251",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,935770.9,935770.9,3804,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419616,67373.00
01/02/2019 04:00,2,0.000,ALERT,213.29,300.27,60.001,1546419604,"201051344000582","174011545737251",0.00,-13.00,0,298.47,301.77,0.0,0.0,0.000,1173868.7,1173868.7,7462,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419618,67374.00
01/02/2019 04:00,2,0.000,ALERT,213.29,301.47,60.006,1546419604,"201051344000868","174011545737251",0.00,-12.00,0,299.97,303.28,0.0,0.0,0.000,1185864.1,1185864.1,31327,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419619,67375.00
01/02/2019 04:00,2,0.000,ALERT,213.74,301.47,60.001,1546419604,"201051344000576","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1199118.4,1199118.4,3783,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419621,67376.00
01/02/2019 04:00,2,0.000,ALERT,213.51,300.87,60.006,1546419604,"201051344001158","174011545737251",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,1179305.7,1179305.7,3800,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419623,67377.00
01/02/2019 04:00,2,0.000,ALERT,213.06,298.77,59.996,1546419604,"201051344000917","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1190534.4,1190534.4,7475,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546419625,67378.00
01/02/2019 04:00,2,0.000,ALERT,213.06,298.77,59.969,1546419604,"201051344000417","174011545737251",0.00,-12.00,0,296.96,300.27,0.0,0.0,0.000,966820.8,966820.8,7516,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546419627,67379.00
01/02/2019 04:00,2,0.000,ALERT,213.06,299.07,59.996,1546419604,"201051344000685","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1194909.0,1194909.0,7481,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419629,67380.00
01/02/2019 04:00,2,0.000,ALERT,212.83,298.47,60.017,1546419604,"201051344000651","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,1188666.9,1188666.9,7489,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419630,67381.00
01/02/2019 04:00,2,0.000,ALERT,212.83,301.17,60.033,1546419604,"201051344000594","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1203679.8,1203679.8,31287,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546419632,67382.00
01/02/2019 04:00,2,0.000,ALERT,213.51,300.87,60.001,1546419604,"201051344000469","174011545737251",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,1187804.7,1187804.7,3798,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419634,67383.00
01/02/2019 04:00,2,0.000,ALERT,212.83,299.37,60.001,1546419604,"201051344000585","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1203401.5,1203401.5,7530,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419636,67384.00
01/02/2019 04:00,2,0.000,ALERT,213.74,300.57,60.001,1546419604,"201051344000853","174011545737251",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,1203550.0,1203550.0,3789,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419638,67385.00
01/02/2019 04:00,2,0.000,ALERT,213.06,299.37,59.996,1546419604,"201051344001145","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1202365.6,1202365.6,7467,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546419640,67386.00
01/02/2019 04:00,2,0.000,ALERT,212.83,299.07,59.996,1546419604,"201051344000438","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,1196330.7,1196330.7,7479,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419642,67387.00
01/02/2019 04:00,2,0.000,ALERT,212.38,299.37,59.985,1546419604,"201051344001135","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1184767.9,1184767.9,7472,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419643,67388.00
01/02/2019 04:00,2,0.000,ALERT,213.29,300.87,59.990,1546419604,"201051344000983","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1203196.3,1203196.3,3783,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419645,67389.00
01/02/2019 04:00,2,0.000,ALERT,212.83,298.77,60.012,1546419604,"201051344001203","174011545737251",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,1193357.3,1193357.3,7524,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546419647,67390.00
01/02/2019 04:00,2,0.000,ALERT,212.83,299.67,59.985,1546419604,"201051344001230","174011545737251",0.00,-11.50,0,298.17,301.47,0.0,0.0,0.000,1187994.0,1187994.0,7494,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419649,67391.00
01/02/2019 04:00,2,0.000,ALERT,212.61,299.07,59.990,1546419604,"201051344000646","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1182725.9,1182725.9,7486,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419651,67392.00
01/02/2019 04:00,2,0.000,ALERT,213.51,300.27,60.001,1546419604,"201051344000867","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1184719.8,1184719.8,31321,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419653,67393.00
01/02/2019 04:00,2,0.000,ALERT,213.96,300.57,59.996,1546419604,"201051344000633","174011545737251",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,1183650.1,1183650.1,31360,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546419654,67394.00
01/02/2019 04:00,2,0.000,ALERT,212.38,299.07,59.985,1546419604,"201051344000955","174011545737251",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,1201466.6,1201466.6,7492,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419656,67395.00
01/02/2019 04:00,2,0.000,ALERT,213.29,299.97,60.001,1546419604,"201051344000648","174011545737251",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,1191613.1,1191613.1,31308,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419658,67396.00
01/02/2019 04:00,2,0.000,ALERT,213.74,300.87,60.006,1546419604,"201051344000645","174011545737251",0.00,-11.00,0,299.07,302.37,0.0,0.0,0.000,1195870.7,1195870.7,31314,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419660,67397.00
01/02/2019 04:00,2,0.000,ALERT,213.29,301.17,60.006,1546419604,"201051344000569","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1212858.8,1212858.8,3640,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546419662,67398.00
01/02/2019 04:15,2,0.000,ALERT,213.29,301.17,60.065,1546420504,"201051344000579","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1212733.7,1212733.7,3790,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420507,67399.00
01/02/2019 04:15,2,0.000,ALERT,212.38,298.47,59.980,1546420504,"201051344001025","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,1197382.9,1197382.9,7519,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420508,67400.00
01/02/2019 04:15,2,0.000,ALERT,212.61,299.37,60.043,1546420504,"201051344001093","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1189362.9,1189362.9,7509,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420510,67401.00
01/02/2019 04:15,2,0.000,ALERT,213.06,300.57,60.028,1546420504,"201051344000458","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1198945.7,1198945.7,3791,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420512,67402.00
01/02/2019 04:15,2,0.000,ALERT,212.61,299.67,60.022,1546420504,"201051344000890","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1193916.7,1193916.7,7482,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420514,67403.00
01/02/2019 04:15,2,0.000,ALERT,213.06,300.27,60.028,1546420504,"201051344000988","174011545737251",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,935770.9,935770.9,3806,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546420516,67404.00
01/02/2019 04:15,2,0.000,ALERT,213.06,300.27,60.022,1546420504,"201051344000582","174011545737251",0.00,-14.00,0,298.17,301.47,0.0,0.0,0.000,1173868.7,1173868.7,7464,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546420518,67405.00
01/02/2019 04:15,2,0.000,ALERT,213.29,301.17,60.012,1546420504,"201051344000868","174011545737251",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,1185864.1,1185864.1,31329,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420520,67406.00
01/02/2019 04:15,2,0.000,ALERT,213.74,301.17,60.028,1546420504,"201051344000576","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1199118.4,1199118.4,3785,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420522,67407.00
01/02/2019 04:15,2,0.000,ALERT,213.51,300.57,60.006,1546420504,"201051344001158","174011545737251",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,1179305.7,1179305.7,3802,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420524,67408.00
01/02/2019 04:15,2,0.000,ALERT,212.83,299.07,60.022,1546420504,"201051344000917","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1190534.4,1190534.4,7477,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420525,67409.00
01/02/2019 04:15,2,0.000,ALERT,212.83,298.77,60.022,1546420504,"201051344000417","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,966820.8,966820.8,7518,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420527,67410.00
01/02/2019 04:15,2,0.000,ALERT,213.06,299.37,60.001,1546420504,"201051344000685","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1194909.0,1194909.0,7483,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546420529,67411.00
01/02/2019 04:15,2,0.000,ALERT,212.83,298.47,60.033,1546420504,"201051344000651","174011545737251",0.00,-14.00,0,296.96,300.27,0.0,0.0,0.000,1188666.9,1188666.9,7491,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546420531,67412.00
01/02/2019 04:15,2,0.000,ALERT,212.83,301.17,60.028,1546420504,"201051344000594","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1203679.8,1203679.8,31289,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546420533,67413.00
01/02/2019 04:15,2,0.000,ALERT,213.29,300.57,60.022,1546420504,"201051344000469","174011545737251",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,1187804.7,1187804.7,3800,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420534,67414.00
01/02/2019 04:15,2,0.000,ALERT,212.83,299.67,60.065,1546420504,"201051344000585","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1203401.5,1203401.5,7532,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420536,67415.00
01/02/2019 04:15,2,0.000,ALERT,213.74,300.57,60.028,1546420504,"201051344000853","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1203550.0,1203550.0,3791,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420538,67416.00
01/02/2019 04:15,2,0.000,ALERT,213.06,299.67,60.022,1546420504,"201051344001145","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1202365.6,1202365.6,7469,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420540,67417.00
01/02/2019 04:15,2,0.000,ALERT,212.83,299.37,60.033,1546420504,"201051344000438","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1196330.7,1196330.7,7481,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420542,67418.00
01/02/2019 04:15,2,0.000,ALERT,212.38,299.37,60.028,1546420504,"201051344001135","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1184767.9,1184767.9,7474,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546420544,67419.00
01/02/2019 04:15,2,0.000,ALERT,213.06,300.87,59.980,1546420504,"201051344000983","174011545737251",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,1203196.3,1203196.3,3785,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546420545,67420.00
01/02/2019 04:15,2,0.000,ALERT,212.83,298.77,60.054,1546420504,"201051344001203","174011545737251",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,1193357.3,1193357.3,7526,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420547,67421.00
01/02/2019 04:15,2,0.000,ALERT,212.61,299.67,60.001,1546420504,"201051344001230","174011545737251",0.00,-12.00,0,297.87,301.17,0.0,0.0,0.000,1187994.0,1187994.0,7496,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420549,67422.00
01/02/2019 04:15,2,0.000,ALERT,212.38,299.07,60.043,1546420504,"201051344000646","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1182725.9,1182725.9,7488,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420551,67423.00
01/02/2019 04:15,2,0.000,ALERT,213.51,299.67,60.033,1546420504,"201051344000867","174011545737251",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,1184719.8,1184719.8,31323,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420553,67424.00
01/02/2019 04:15,2,0.000,ALERT,213.96,300.57,60.033,1546420504,"201051344000633","174011545737251",0.00,-12.00,0,296.96,302.68,0.0,0.0,0.000,1183650.1,1183650.1,31362,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546420554,67425.00
01/02/2019 04:15,2,0.000,ALERT,212.16,299.37,60.017,1546420504,"201051344000955","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1201466.6,1201466.6,7494,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420556,67426.00
01/02/2019 04:15,2,0.000,ALERT,213.29,299.67,60.022,1546420504,"201051344000648","174011545737251",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,1191613.1,1191613.1,31310,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420558,67427.00
01/02/2019 04:15,2,0.000,ALERT,213.74,300.57,60.028,1546420504,"201051344000645","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1195870.7,1195870.7,31316,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420560,67428.00
01/02/2019 04:15,2,0.000,ALERT,213.29,301.17,60.028,1546420504,"201051344000569","174011545737251",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,1212858.8,1212858.8,3642,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546420562,67429.00
01/02/2019 04:30,2,0.000,ALERT,213.29,300.87,60.022,1546421404,"201051344000579","174011545737251",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,1212733.7,1212733.7,3792,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546421407,67430.00
01/02/2019 04:30,2,0.000,ALERT,212.38,298.17,60.017,1546421404,"201051344001025","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1197382.9,1197382.9,7521,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546421408,67431.00
01/02/2019 04:30,2,0.000,ALERT,212.61,299.07,60.049,1546421404,"201051344001093","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1189362.9,1189362.9,7511,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421410,67432.00
01/02/2019 04:30,2,0.000,ALERT,213.06,300.27,60.017,1546421404,"201051344000458","174011545737251",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,1198945.7,1198945.7,3793,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546421412,67433.00
01/02/2019 04:30,2,0.000,ALERT,212.38,299.37,60.012,1546421404,"201051344000890","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1193916.7,1193916.7,7484,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421414,67434.00
01/02/2019 04:30,2,0.000,ALERT,213.06,299.97,60.017,1546421404,"201051344000988","174011545737251",0.00,-12.00,0,295.76,301.77,0.0,0.0,0.000,935770.9,935770.9,3808,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546421416,67435.00
01/02/2019 04:30,2,0.000,ALERT,213.06,299.97,60.022,1546421404,"201051344000582","174011545737251",0.00,-14.00,0,298.17,301.47,0.0,0.0,0.000,1173868.7,1173868.7,7466,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546421418,67436.00
01/02/2019 04:30,2,0.000,ALERT,213.06,300.87,60.028,1546421404,"201051344000868","174011545737251",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,1185864.1,1185864.1,31331,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421419,67437.00
01/02/2019 04:30,2,0.000,ALERT,213.74,300.57,60.022,1546421404,"201051344000576","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1199118.4,1199118.4,3787,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546421421,67438.00
01/02/2019 04:30,2,0.000,ALERT,213.29,300.27,60.028,1546421404,"201051344001158","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1179305.7,1179305.7,3804,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421423,67439.00
01/02/2019 04:30,2,0.000,ALERT,212.83,298.47,59.980,1546421404,"201051344000917","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1190534.4,1190534.4,7479,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421425,67440.00
01/02/2019 04:30,2,0.000,ALERT,212.83,298.47,60.038,1546421404,"201051344000417","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,966820.8,966820.8,7520,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421427,67441.00
01/02/2019 04:30,2,0.000,ALERT,212.83,299.07,60.022,1546421404,"201051344000685","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1194909.0,1194909.0,7485,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546421428,67442.00
01/02/2019 04:30,2,0.000,ALERT,212.61,298.17,59.985,1546421404,"201051344000651","174011545737251",0.00,-15.00,0,296.66,299.97,0.0,0.0,0.000,1188666.9,1188666.9,7493,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421430,67443.00
01/02/2019 04:30,2,0.000,ALERT,212.61,300.27,59.996,1546421404,"201051344000594","174011545737251",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,1203679.8,1203679.8,31291,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421432,67444.00
01/02/2019 04:30,2,0.000,ALERT,213.29,300.27,59.985,1546421404,"201051344000469","174011545737251",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,1187804.7,1187804.7,3802,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421434,67445.00
01/02/2019 04:30,2,0.000,ALERT,212.83,299.37,60.022,1546421404,"201051344000585","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1203401.5,1203401.5,7534,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421436,67446.00
01/02/2019 04:30,2,0.000,ALERT,213.74,299.97,60.022,1546421404,"201051344000853","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1203550.0,1203550.0,3793,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421438,67447.00
01/02/2019 04:30,2,0.000,ALERT,212.83,299.07,60.012,1546421404,"201051344001145","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1202365.6,1202365.6,7471,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546421439,67448.00
01/02/2019 04:30,2,0.000,ALERT,212.61,298.77,60.022,1546421404,"201051344000438","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1196330.7,1196330.7,7483,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421441,67449.00
01/02/2019 04:30,2,0.000,ALERT,212.16,299.07,60.022,1546421404,"201051344001135","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1184767.9,1184767.9,7476,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421443,67450.00
