ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 04:30,2,0.000,ALERT,213.06,300.27,60.028,1546421404,"201051344000983","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1203196.3,1203196.3,3787,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421445,67451.00
01/02/2019 04:30,2,0.000,ALERT,212.61,298.47,60.022,1546421404,"201051344001203","174011545737251",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,1193357.3,1193357.3,7528,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421447,67452.00
01/02/2019 04:30,2,0.000,ALERT,212.61,299.37,60.017,1546421404,"201051344001230","174011545737251",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,1187994.0,1187994.0,7498,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546421448,67453.00
01/02/2019 04:30,2,0.000,ALERT,212.38,299.07,59.980,1546421404,"201051344000646","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1182725.9,1182725.9,7490,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546421450,67454.00
01/02/2019 04:30,2,0.000,ALERT,213.51,299.67,60.033,1546421404,"201051344000867","174011545737251",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,1184719.8,1184719.8,31325,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546421452,67455.00
01/02/2019 04:30,2,0.000,ALERT,213.96,299.97,60.022,1546421404,"201051344000633","174011545737251",0.00,-13.00,0,296.36,302.07,0.0,0.0,0.000,1183650.1,1183650.1,31364,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421454,67456.00
01/02/2019 04:30,2,0.000,ALERT,212.16,299.07,60.028,1546421404,"201051344000955","174011545737251",0.00,-12.00,0,297.26,300.57,0.0,0.0,0.000,1201466.6,1201466.6,7496,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421456,67457.00
01/02/2019 04:30,2,0.000,ALERT,213.29,299.37,60.022,1546421404,"201051344000648","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,1191613.1,1191613.1,31312,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546421458,67458.00
01/02/2019 04:30,2,0.000,ALERT,213.74,299.97,59.980,1546421404,"201051344000645","174011545737251",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,1195870.7,1195870.7,31318,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421460,67459.00
01/02/2019 04:30,2,0.000,ALERT,213.29,300.57,60.006,1546421404,"201051344000569","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1212858.8,1212858.8,3644,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546421461,67460.00
01/02/2019 04:45,2,0.000,ALERT,213.06,301.17,59.990,1546422304,"201051344000579","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1212733.7,1212733.7,3794,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422306,67461.00
01/02/2019 04:45,2,0.000,ALERT,212.38,298.17,59.980,1546422304,"201051344001025","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1197382.9,1197382.9,7523,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422308,67462.00
01/02/2019 04:45,2,0.000,ALERT,212.38,298.77,59.996,1546422304,"201051344001093","174011545737251",0.00,-11.00,0,297.26,300.27,0.0,0.0,0.000,1189362.9,1189362.9,7513,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422310,67463.00
01/02/2019 04:45,2,0.000,ALERT,212.83,300.57,60.012,1546422304,"201051344000458","174011545737251",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,1198945.7,1198945.7,3795,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546422312,67464.00
01/02/2019 04:45,2,0.000,ALERT,212.38,299.07,59.975,1546422304,"201051344000890","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1193916.7,1193916.7,7486,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422314,67465.00
01/02/2019 04:45,2,0.000,ALERT,212.83,300.27,59.996,1546422304,"201051344000988","174011545737251",0.00,-12.00,0,295.46,301.77,0.0,0.0,0.000,935770.9,935770.9,3810,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546422316,67466.00
01/02/2019 04:45,2,0.000,ALERT,212.83,299.67,59.985,1546422304,"201051344000582","174011545737251",0.00,-14.00,0,297.87,301.17,0.0,0.0,0.000,1173868.7,1173868.7,7468,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546422317,67467.00
01/02/2019 04:45,2,0.000,ALERT,213.06,301.17,60.001,1546422304,"201051344000868","174011545737251",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,1185864.1,1185864.1,31333,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422319,67468.00
01/02/2019 04:45,2,0.000,ALERT,213.51,301.17,59.996,1546422304,"201051344000576","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1199118.4,1199118.4,3789,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422321,67469.00
01/02/2019 04:45,2,0.000,ALERT,213.29,300.57,59.996,1546422304,"201051344001158","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1179305.7,1179305.7,3806,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422323,67470.00
01/02/2019 04:45,2,0.000,ALERT,212.61,298.47,59.990,1546422304,"201051344000917","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,1190534.4,1190534.4,7481,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422325,67471.00
01/02/2019 04:45,2,0.000,ALERT,212.61,298.47,59.990,1546422304,"201051344000417","174011545737251",0.00,-11.50,0,296.66,299.97,0.0,0.0,0.000,966820.8,966820.8,7522,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546422327,67472.00
01/02/2019 04:45,2,0.000,ALERT,212.83,298.77,59.996,1546422304,"201051344000685","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1194909.0,1194909.0,7487,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422328,67473.00
01/02/2019 04:45,2,0.000,ALERT,212.61,298.17,59.990,1546422304,"201051344000651","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,1188666.9,1188666.9,7495,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422330,67474.00
01/02/2019 04:45,2,0.000,ALERT,212.61,301.17,59.996,1546422304,"201051344000594","174011545737251",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,1203679.8,1203679.8,31293,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422332,67475.00
01/02/2019 04:45,2,0.000,ALERT,213.29,300.57,59.996,1546422304,"201051344000469","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,1187804.7,1187804.7,3804,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422334,67476.00
01/02/2019 04:45,2,0.000,ALERT,212.61,299.07,60.022,1546422304,"201051344000585","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1203401.5,1203401.5,7536,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422336,67477.00
01/02/2019 04:45,2,0.000,ALERT,213.51,300.57,59.990,1546422304,"201051344000853","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1203550.0,1203550.0,3795,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422337,67478.00
01/02/2019 04:45,2,0.000,ALERT,212.83,299.07,59.996,1546422304,"201051344001145","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1202365.6,1202365.6,7473,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422339,67479.00
01/02/2019 04:45,2,0.000,ALERT,212.61,298.77,60.012,1546422304,"201051344000438","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1196330.7,1196330.7,7485,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422341,67480.00
01/02/2019 04:45,2,0.000,ALERT,212.16,298.77,59.996,1546422304,"201051344001135","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1184767.9,1184767.9,7478,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546422343,67481.00
01/02/2019 04:45,2,0.000,ALERT,213.06,300.57,60.006,1546422304,"201051344000983","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1203196.3,1203196.3,3789,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546422345,67482.00
01/02/2019 04:45,2,0.000,ALERT,212.38,298.47,59.969,1546422304,"201051344001203","174011545737251",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,1193357.3,1193357.3,7530,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422347,67483.00
01/02/2019 04:45,2,0.000,ALERT,212.38,299.07,59.996,1546422304,"201051344001230","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1187994.0,1187994.0,7500,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422348,67484.00
01/02/2019 04:45,2,0.000,ALERT,212.16,298.77,59.959,1546422304,"201051344000646","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1182725.9,1182725.9,7492,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422350,67485.00
01/02/2019 04:45,2,0.000,ALERT,213.29,299.97,60.001,1546422304,"201051344000867","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,1184719.8,1184719.8,31327,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422352,67486.00
01/02/2019 04:45,2,0.000,ALERT,213.74,300.57,59.996,1546422304,"201051344000633","174011545737251",0.00,-13.00,0,295.76,301.77,0.0,0.0,0.000,1183650.1,1183650.1,31366,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422354,67487.00
01/02/2019 04:45,2,0.000,ALERT,212.16,298.77,59.969,1546422304,"201051344000955","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1201466.6,1201466.6,7498,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422356,67488.00
01/02/2019 04:45,2,0.000,ALERT,213.06,299.97,59.990,1546422304,"201051344000648","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1191613.1,1191613.1,31314,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546422357,67489.00
01/02/2019 04:45,2,0.000,ALERT,213.51,300.57,59.996,1546422304,"201051344000645","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1195870.7,1195870.7,31320,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546422359,67490.00
01/02/2019 04:45,2,0.000,ALERT,213.06,301.17,59.990,1546422304,"201051344000569","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1212858.8,1212858.8,3646,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546422361,67491.00
01/02/2019 05:00,2,0.000,ALERT,212.61,300.57,59.996,1546423204,"201051344000579","174011545737251",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,1212733.7,1212733.7,3796,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423207,67492.00
01/02/2019 05:00,2,0.000,ALERT,211.93,297.26,60.022,1546423204,"201051344001025","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1197382.9,1197382.9,7525,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423209,67493.00
01/02/2019 05:00,2,0.000,ALERT,212.16,298.17,60.028,1546423204,"201051344001093","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1189362.9,1189362.9,7515,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546423211,67494.00
01/02/2019 05:00,2,0.000,ALERT,212.61,299.67,60.033,1546423204,"201051344000458","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1198945.7,1198945.7,3797,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423213,67495.00
01/02/2019 05:00,2,0.000,ALERT,211.93,298.47,60.022,1546423204,"201051344000890","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1193916.7,1193916.7,7488,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546423215,67496.00
01/02/2019 05:00,2,0.000,ALERT,212.38,299.67,60.022,1546423204,"201051344000988","174011545737251",0.00,-12.00,0,295.76,301.77,0.0,0.0,0.000,935770.9,935770.9,3812,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423216,67497.00
01/02/2019 05:00,2,0.000,ALERT,212.61,299.07,60.028,1546423204,"201051344000582","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1173868.7,1173868.7,7470,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423218,67498.00
01/02/2019 05:00,2,0.000,ALERT,212.61,300.57,60.033,1546423204,"201051344000868","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1185864.1,1185864.1,31335,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423220,67499.00
01/02/2019 05:00,2,0.000,ALERT,213.06,300.27,60.033,1546423204,"201051344000576","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1199118.4,1199118.4,3791,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423222,67500.00
01/02/2019 05:00,2,0.000,ALERT,212.83,299.67,60.033,1546423204,"201051344001158","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1179305.7,1179305.7,3808,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423224,67501.00
01/02/2019 05:00,2,0.000,ALERT,212.16,297.57,60.028,1546423204,"201051344000917","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,1190534.4,1190534.4,7483,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423225,67502.00
01/02/2019 05:00,2,0.000,ALERT,212.38,297.57,60.022,1546423204,"201051344000417","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,966820.8,966820.8,7524,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423227,67503.00
01/02/2019 05:00,2,0.000,ALERT,212.38,297.87,60.022,1546423204,"201051344000685","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1194909.0,1194909.0,7489,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423229,67504.00
01/02/2019 05:00,2,0.000,ALERT,212.16,297.26,60.028,1546423204,"201051344000651","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1188666.9,1188666.9,7497,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423231,67505.00
01/02/2019 05:00,2,0.000,ALERT,212.38,300.27,60.028,1546423204,"201051344000594","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1203679.8,1203679.8,31295,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423233,67506.00
01/02/2019 05:00,2,0.000,ALERT,212.83,299.97,60.033,1546423204,"201051344000469","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1187804.7,1187804.7,3806,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423234,67507.00
01/02/2019 05:00,2,0.000,ALERT,212.16,298.17,60.038,1546423204,"201051344000585","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,1203401.5,1203401.5,7538,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423236,67508.00
01/02/2019 05:00,2,0.000,ALERT,213.29,299.67,60.033,1546423204,"201051344000853","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1203550.0,1203550.0,3797,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423238,67509.00
01/02/2019 05:00,2,0.000,ALERT,212.38,298.17,60.022,1546423204,"201051344001145","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1202365.6,1202365.6,7475,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423240,67510.00
01/02/2019 05:00,2,0.000,ALERT,212.16,297.87,60.028,1546423204,"201051344000438","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1196330.7,1196330.7,7487,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546423242,67511.00
01/02/2019 05:00,2,0.000,ALERT,211.70,298.17,60.028,1546423204,"201051344001135","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1184767.9,1184767.9,7480,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423243,67512.00
01/02/2019 05:00,2,0.000,ALERT,212.61,299.97,60.033,1546423204,"201051344000983","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1203196.3,1203196.3,3791,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423245,67513.00
01/02/2019 05:00,2,0.000,ALERT,212.16,297.57,60.006,1546423204,"201051344001203","174011545737251",0.00,-13.00,0,296.36,302.37,0.0,0.0,0.000,1193357.3,1193357.3,7532,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546423247,67514.00
01/02/2019 05:00,2,0.000,ALERT,212.16,298.17,60.022,1546423204,"201051344001230","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1187994.0,1187994.0,7502,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423249,67515.00
01/02/2019 05:00,2,0.000,ALERT,211.93,297.87,60.022,1546423204,"201051344000646","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1182725.9,1182725.9,7494,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546423251,67516.00
01/02/2019 05:00,2,0.000,ALERT,212.83,299.07,60.033,1546423204,"201051344000867","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1184719.8,1184719.8,31329,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546423253,67517.00
01/02/2019 05:00,2,0.000,ALERT,213.51,299.67,60.033,1546423204,"201051344000633","174011545737251",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,1183650.1,1183650.1,31368,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423255,67518.00
01/02/2019 05:00,2,0.000,ALERT,211.70,298.17,60.028,1546423204,"201051344000955","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1201466.6,1201466.6,7500,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546423256,67519.00
01/02/2019 05:00,2,0.000,ALERT,212.83,299.07,60.033,1546423204,"201051344000648","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1191613.1,1191613.1,31316,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423258,67520.00
01/02/2019 05:00,2,0.000,ALERT,213.06,299.67,60.028,1546423204,"201051344000645","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1195870.7,1195870.7,31322,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423260,67521.00
01/02/2019 05:00,2,0.000,ALERT,212.83,300.27,60.033,1546423204,"201051344000569","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1212858.8,1212858.8,3648,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546423262,67522.00
01/02/2019 05:15,2,0.000,ALERT,212.16,299.67,60.017,1546424104,"201051344000579","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1212733.7,1212733.7,3798,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424106,67523.00
01/02/2019 05:15,2,0.000,ALERT,211.48,296.36,60.001,1546424104,"201051344001025","174011545737251",0.00,-14.00,0,295.16,300.27,0.0,0.0,0.000,1197382.9,1197382.9,7527,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424108,67524.00
01/02/2019 05:15,2,0.000,ALERT,211.70,297.26,60.001,1546424104,"201051344001093","174011545737251",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,1189362.9,1189362.9,7517,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546424110,67525.00
01/02/2019 05:15,2,0.000,ALERT,211.93,299.07,60.006,1546424104,"201051344000458","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1198945.7,1198945.7,3799,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424112,67526.00
01/02/2019 05:15,2,0.000,ALERT,211.48,297.57,59.959,1546424104,"201051344000890","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1193916.7,1193916.7,7490,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424114,67527.00
01/02/2019 05:15,2,0.000,ALERT,211.70,298.77,60.006,1546424104,"201051344000988","174011545737251",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,935770.9,935770.9,3814,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424116,67528.00
01/02/2019 05:15,2,0.000,ALERT,212.16,298.17,60.017,1546424104,"201051344000582","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1173868.7,1173868.7,7472,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424117,67529.00
01/02/2019 05:15,2,0.000,ALERT,212.16,299.67,60.012,1546424104,"201051344000868","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1185864.1,1185864.1,31337,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424119,67530.00
01/02/2019 05:15,2,0.000,ALERT,212.38,299.67,60.012,1546424104,"201051344000576","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1199118.4,1199118.4,3793,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424121,67531.00
01/02/2019 05:15,2,0.000,ALERT,212.16,299.07,60.022,1546424104,"201051344001158","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1179305.7,1179305.7,3810,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424123,67532.00
01/02/2019 05:15,2,0.000,ALERT,211.70,296.96,59.959,1546424104,"201051344000917","174011545737251",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,1190534.4,1190534.4,7485,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424125,67533.00
01/02/2019 05:15,2,0.000,ALERT,211.93,296.66,60.006,1546424104,"201051344000417","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,966820.8,966820.8,7526,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424126,67534.00
01/02/2019 05:15,2,0.000,ALERT,211.93,297.26,60.006,1546424104,"201051344000685","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1194909.0,1194909.0,7491,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424128,67535.00
01/02/2019 05:15,2,0.000,ALERT,211.70,296.66,60.006,1546424104,"201051344000651","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1188666.9,1188666.9,7499,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424130,67536.00
01/02/2019 05:15,2,0.000,ALERT,211.70,299.67,60.006,1546424104,"201051344000594","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1203679.8,1203679.8,31297,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424132,67537.00
01/02/2019 05:15,2,0.000,ALERT,212.16,299.07,60.001,1546424104,"201051344000469","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1187804.7,1187804.7,3808,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546424134,67538.00
01/02/2019 05:15,2,0.000,ALERT,211.70,297.57,59.996,1546424104,"201051344000585","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1203401.5,1203401.5,7540,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424136,67539.00
01/02/2019 05:15,2,0.000,ALERT,212.61,298.77,60.006,1546424104,"201051344000853","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,1203550.0,1203550.0,3799,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424137,67540.00
01/02/2019 05:15,2,0.000,ALERT,211.93,297.57,60.001,1546424104,"201051344001145","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1202365.6,1202365.6,7477,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424139,67541.00
01/02/2019 05:15,2,0.000,ALERT,211.70,297.26,59.996,1546424104,"201051344000438","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1196330.7,1196330.7,7489,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424141,67542.00
01/02/2019 05:15,2,0.000,ALERT,211.25,297.26,60.001,1546424104,"201051344001135","174011545737251",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,1184767.9,1184767.9,7482,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424143,67543.00
01/02/2019 05:15,2,0.000,ALERT,211.93,299.07,60.006,1546424104,"201051344000983","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1203196.3,1203196.3,3793,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546424145,67544.00
01/02/2019 05:15,2,0.000,ALERT,211.70,296.96,60.001,1546424104,"201051344001203","174011545737251",0.00,-13.00,0,295.46,301.47,0.0,0.0,0.000,1193357.3,1193357.3,7534,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424146,67545.00
01/02/2019 05:15,2,0.000,ALERT,211.70,297.57,59.969,1546424104,"201051344001230","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1187994.0,1187994.0,7504,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424148,67546.00
01/02/2019 05:15,2,0.000,ALERT,211.48,297.26,60.001,1546424104,"201051344000646","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1182725.9,1182725.9,7496,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424150,67547.00
01/02/2019 05:15,2,0.000,ALERT,212.38,298.17,60.012,1546424104,"201051344000867","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1184719.8,1184719.8,31331,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424152,67548.00
01/02/2019 05:15,2,0.000,ALERT,212.83,298.77,60.017,1546424104,"201051344000633","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1183650.1,1183650.1,31370,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424154,67549.00
01/02/2019 05:15,2,0.000,ALERT,211.25,297.26,60.001,1546424104,"201051344000955","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1201466.6,1201466.6,7502,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546424156,67550.00
01/02/2019 05:15,2,0.000,ALERT,212.16,298.47,60.006,1546424104,"201051344000648","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1191613.1,1191613.1,31318,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424157,67551.00
01/02/2019 05:15,2,0.000,ALERT,212.38,299.07,60.038,1546424104,"201051344000645","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1195870.7,1195870.7,31324,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546424159,67552.00
01/02/2019 05:15,2,0.000,ALERT,212.16,299.67,60.006,1546424104,"201051344000569","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1212858.8,1212858.8,3650,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546424161,67553.00
01/02/2019 05:30,2,0.000,ALERT,211.93,299.67,60.033,1546425004,"201051344000579","174011545737251",0.00,-12.00,0,297.87,301.17,0.0,0.0,0.000,1212733.7,1212733.7,3800,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425007,67554.00
01/02/2019 05:30,2,0.000,ALERT,211.03,296.36,60.070,1546425004,"201051344001025","174011545737251",0.00,-13.00,0,294.86,299.37,0.0,0.0,0.000,1197382.9,1197382.9,7529,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425009,67555.00
01/02/2019 05:30,2,0.000,ALERT,211.25,296.96,60.033,1546425004,"201051344001093","174011545737251",0.00,-11.00,0,295.16,298.77,0.0,0.0,0.000,1189362.9,1189362.9,7519,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546425011,67556.00
01/02/2019 05:30,2,0.000,ALERT,211.70,299.07,60.028,1546425004,"201051344000458","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1198945.7,1198945.7,3801,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425013,67557.00
01/02/2019 05:30,2,0.000,ALERT,211.25,297.26,60.028,1546425004,"201051344000890","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1193916.7,1193916.7,7492,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425015,67558.00
01/02/2019 05:30,2,0.000,ALERT,211.70,298.77,60.028,1546425004,"201051344000988","174011545737251",0.00,-12.00,0,294.56,299.97,0.0,0.0,0.000,935770.9,935770.9,3816,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425017,67559.00
01/02/2019 05:30,2,0.000,ALERT,211.70,297.87,60.033,1546425004,"201051344000582","174011545737251",0.00,-14.00,0,296.36,299.67,0.0,0.0,0.000,1173868.7,1173868.7,7474,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425018,67560.00
01/02/2019 05:30,2,0.000,ALERT,211.93,299.67,60.033,1546425004,"201051344000868","174011545737251",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,1185864.1,1185864.1,31339,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425020,67561.00
01/02/2019 05:30,2,0.000,ALERT,212.38,299.67,60.022,1546425004,"201051344000576","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1199118.4,1199118.4,3795,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425022,67562.00
01/02/2019 05:30,2,0.000,ALERT,212.16,299.37,60.028,1546425004,"201051344001158","174011545737251",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,1179305.7,1179305.7,3812,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546425024,67563.00
01/02/2019 05:30,2,0.000,ALERT,211.48,296.66,60.038,1546425004,"201051344000917","174011545737251",0.00,-11.00,0,293.96,298.17,0.0,0.0,0.000,1190534.4,1190534.4,7487,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546425026,67564.00
01/02/2019 05:30,2,0.000,ALERT,211.48,296.36,60.006,1546425004,"201051344000417","174011545737251",0.00,-12.00,0,294.86,298.47,0.0,0.0,0.000,966820.8,966820.8,7528,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425027,67565.00
01/02/2019 05:30,2,0.000,ALERT,211.70,296.96,60.043,1546425004,"201051344000685","174011545737251",0.00,-12.00,0,294.86,298.77,0.0,0.0,0.000,1194909.0,1194909.0,7493,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546425029,67566.00
01/02/2019 05:30,2,0.000,ALERT,211.48,296.36,60.033,1546425004,"201051344000651","174011545737251",0.00,-15.00,0,294.86,298.47,0.0,0.0,0.000,1188666.9,1188666.9,7501,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425031,67567.00
01/02/2019 05:30,2,0.000,ALERT,211.48,299.67,60.028,1546425004,"201051344000594","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1203679.8,1203679.8,31299,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425033,67568.00
01/02/2019 05:30,2,0.000,ALERT,212.16,299.37,60.033,1546425004,"201051344000469","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1187804.7,1187804.7,3810,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425035,67569.00
01/02/2019 05:30,2,0.000,ALERT,211.48,297.26,60.022,1546425004,"201051344000585","174011545737251",0.00,-12.00,0,295.16,299.07,0.0,0.0,0.000,1203401.5,1203401.5,7542,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425036,67570.00
01/02/2019 05:30,2,0.000,ALERT,212.38,299.07,60.033,1546425004,"201051344000853","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1203550.0,1203550.0,3801,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425038,67571.00
01/02/2019 05:30,2,0.000,ALERT,211.48,297.26,60.028,1546425004,"201051344001145","174011545737251",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,1202365.6,1202365.6,7479,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425040,67572.00
01/02/2019 05:30,2,0.000,ALERT,211.25,296.96,60.006,1546425004,"201051344000438","174011545737251",0.00,-13.00,0,295.76,299.37,0.0,0.0,0.000,1196330.7,1196330.7,7491,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546425042,67573.00
01/02/2019 05:30,2,0.000,ALERT,211.03,296.96,59.985,1546425004,"201051344001135","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1184767.9,1184767.9,7484,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425044,67574.00
01/02/2019 05:30,2,0.000,ALERT,211.93,299.37,60.038,1546425004,"201051344000983","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1203196.3,1203196.3,3795,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425046,67575.00
01/02/2019 05:30,2,0.000,ALERT,211.25,296.66,60.033,1546425004,"201051344001203","174011545737251",0.00,-13.00,0,295.16,300.57,0.0,0.0,0.000,1193357.3,1193357.3,7536,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425048,67576.00
01/02/2019 05:30,2,0.000,ALERT,211.25,297.26,60.038,1546425004,"201051344001230","174011545737251",0.00,-12.00,0,295.76,299.07,0.0,0.0,0.000,1187994.0,1187994.0,7506,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425049,67577.00
01/02/2019 05:30,2,0.000,ALERT,211.03,296.66,60.033,1546425004,"201051344000646","174011545737251",0.00,-14.00,0,295.16,298.77,0.0,0.0,0.000,1182725.9,1182725.9,7498,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425051,67578.00
01/02/2019 05:30,2,0.000,ALERT,212.16,298.47,60.022,1546425004,"201051344000867","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1184719.8,1184719.8,31333,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425053,67579.00
01/02/2019 05:30,2,0.000,ALERT,212.61,299.07,60.028,1546425004,"201051344000633","174011545737251",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,1183650.1,1183650.1,31372,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425055,67580.00
01/02/2019 05:30,2,0.000,ALERT,210.80,296.96,60.012,1546425004,"201051344000955","174011545737251",0.00,-13.00,0,295.46,298.77,0.0,0.0,0.000,1201466.6,1201466.6,7504,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425057,67581.00
01/02/2019 05:30,2,0.000,ALERT,211.93,298.47,60.017,1546425004,"201051344000648","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1191613.1,1191613.1,31320,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546425058,67582.00
01/02/2019 05:30,2,0.000,ALERT,212.38,299.07,60.033,1546425004,"201051344000645","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1195870.7,1195870.7,31326,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425060,67583.00
01/02/2019 05:30,2,0.000,ALERT,211.93,299.67,60.033,1546425004,"201051344000569","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1212858.8,1212858.8,3652,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546425062,67584.00
01/02/2019 05:45,2,0.000,ALERT,211.70,299.07,60.012,1546425904,"201051344000579","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1212733.7,1212733.7,3802,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546425907,67585.00
01/02/2019 05:45,2,0.000,ALERT,210.80,295.76,59.975,1546425904,"201051344001025","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1197382.9,1197382.9,7531,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425909,67586.00
01/02/2019 05:45,2,0.000,ALERT,211.03,296.66,59.996,1546425904,"201051344001093","174011545737251",0.00,-11.00,0,294.86,298.47,0.0,0.0,0.000,1189362.9,1189362.9,7521,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425911,67587.00
01/02/2019 05:45,2,0.000,ALERT,211.48,298.47,60.001,1546425904,"201051344000458","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1198945.7,1198945.7,3803,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425912,67588.00
01/02/2019 05:45,2,0.000,ALERT,210.80,296.96,59.996,1546425904,"201051344000890","174011545737251",0.00,-12.00,0,295.16,299.67,0.0,0.0,0.000,1193916.7,1193916.7,7494,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546425914,67589.00
01/02/2019 05:45,2,0.000,ALERT,211.25,298.47,59.996,1546425904,"201051344000988","174011545737251",0.00,-12.00,0,293.96,299.97,0.0,0.0,0.000,935770.9,935770.9,3818,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425916,67590.00
01/02/2019 05:45,2,0.000,ALERT,211.48,297.57,60.001,1546425904,"201051344000582","174011545737251",0.00,-14.00,0,296.06,299.37,0.0,0.0,0.000,1173868.7,1173868.7,7476,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546425918,67591.00
01/02/2019 05:45,2,0.000,ALERT,211.48,299.37,60.001,1546425904,"201051344000868","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1185864.1,1185864.1,31341,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425920,67592.00
01/02/2019 05:45,2,0.000,ALERT,212.16,299.07,60.001,1546425904,"201051344000576","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1199118.4,1199118.4,3797,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546425921,67593.00
01/02/2019 05:45,2,0.000,ALERT,211.70,298.47,60.001,1546425904,"201051344001158","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1179305.7,1179305.7,3814,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546425923,67594.00
