ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 05:45,2,0.000,ALERT,211.25,296.06,60.001,1546425904,"201051344000917","174011545737251",0.00,-11.00,0,293.96,297.87,0.0,0.0,0.000,1190534.4,1190534.4,7489,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425925,67595.00
01/02/2019 05:45,2,0.000,ALERT,211.25,296.06,60.001,1546425904,"201051344000417","174011545737251",0.00,-12.00,0,294.26,297.87,0.0,0.0,0.000,966820.8,966820.8,7530,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425927,67596.00
01/02/2019 05:45,2,0.000,ALERT,211.25,296.36,60.006,1546425904,"201051344000685","174011545737251",0.00,-12.00,0,294.86,298.17,0.0,0.0,0.000,1194909.0,1194909.0,7495,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425929,67597.00
01/02/2019 05:45,2,0.000,ALERT,211.03,295.76,59.996,1546425904,"201051344000651","174011545737251",0.00,-15.00,0,294.56,297.87,0.0,0.0,0.000,1188666.9,1188666.9,7503,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425931,67598.00
01/02/2019 05:45,2,0.000,ALERT,211.25,299.07,60.001,1546425904,"201051344000594","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1203679.8,1203679.8,31301,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425932,67599.00
01/02/2019 05:45,2,0.000,ALERT,211.70,298.77,59.996,1546425904,"201051344000469","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1187804.7,1187804.7,3812,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425934,67600.00
01/02/2019 05:45,2,0.000,ALERT,211.03,296.66,59.964,1546425904,"201051344000585","174011545737251",0.00,-12.00,0,294.56,298.47,0.0,0.0,0.000,1203401.5,1203401.5,7544,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425936,67601.00
01/02/2019 05:45,2,0.000,ALERT,212.16,298.47,59.990,1546425904,"201051344000853","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1203550.0,1203550.0,3803,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546425938,67602.00
01/02/2019 05:45,2,0.000,ALERT,211.25,296.66,59.996,1546425904,"201051344001145","174011545737251",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,1202365.6,1202365.6,7481,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425940,67603.00
01/02/2019 05:45,2,0.000,ALERT,211.03,296.36,60.001,1546425904,"201051344000438","174011545737251",0.00,-13.00,0,295.16,298.77,0.0,0.0,0.000,1196330.7,1196330.7,7493,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425942,67604.00
01/02/2019 05:45,2,0.000,ALERT,210.57,296.66,60.006,1546425904,"201051344001135","174011545737251",0.00,-12.00,0,295.16,299.07,0.0,0.0,0.000,1184767.9,1184767.9,7486,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425943,67605.00
01/02/2019 05:45,2,0.000,ALERT,211.48,298.77,60.001,1546425904,"201051344000983","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1203196.3,1203196.3,3797,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425945,67606.00
01/02/2019 05:45,2,0.000,ALERT,211.03,296.06,59.996,1546425904,"201051344001203","174011545737251",0.00,-13.00,0,294.86,299.97,0.0,0.0,0.000,1193357.3,1193357.3,7538,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425947,67607.00
01/02/2019 05:45,2,0.000,ALERT,211.03,296.96,59.996,1546425904,"201051344001230","174011545737251",0.00,-12.00,0,295.16,298.77,0.0,0.0,0.000,1187994.0,1187994.0,7508,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546425949,67608.00
01/02/2019 05:45,2,0.000,ALERT,210.80,296.36,60.001,1546425904,"201051344000646","174011545737251",0.00,-13.00,0,294.56,298.17,0.0,0.0,0.000,1182725.9,1182725.9,7500,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425951,67609.00
01/02/2019 05:45,2,0.000,ALERT,211.93,297.87,60.001,1546425904,"201051344000867","174011545737251",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,1184719.8,1184719.8,31335,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425952,67610.00
01/02/2019 05:45,2,0.000,ALERT,212.38,298.47,59.959,1546425904,"201051344000633","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1183650.1,1183650.1,31374,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425954,67611.00
01/02/2019 05:45,2,0.000,ALERT,210.57,296.36,59.996,1546425904,"201051344000955","174011545737251",0.00,-12.00,0,294.86,298.47,0.0,0.0,0.000,1201466.6,1201466.6,7506,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425956,67612.00
01/02/2019 05:45,2,0.000,ALERT,211.70,297.87,59.975,1546425904,"201051344000648","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1191613.1,1191613.1,31322,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546425958,67613.00
01/02/2019 05:45,2,0.000,ALERT,212.16,298.47,60.001,1546425904,"201051344000645","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1195870.7,1195870.7,31328,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425960,67614.00
01/02/2019 05:45,2,0.000,ALERT,211.70,299.07,60.001,1546425904,"201051344000569","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1212858.8,1212858.8,3654,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546425962,67615.00
01/02/2019 06:00,2,0.000,ALERT,211.03,298.17,60.006,1546426804,"201051344000579","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1212733.7,1212733.7,3804,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546426807,67616.00
01/02/2019 06:00,2,0.000,ALERT,210.12,294.26,60.006,1546426804,"201051344001025","174011545737251",0.00,-14.00,0,293.66,298.77,0.0,0.0,0.000,1197382.9,1197382.9,7533,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546426809,67617.00
01/02/2019 06:00,2,0.000,ALERT,210.35,295.16,60.012,1546426804,"201051344001093","174011545737251",0.00,-11.00,0,293.96,298.17,0.0,0.0,0.000,1189362.9,1189362.9,7523,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426811,67618.00
01/02/2019 06:00,2,0.000,ALERT,211.03,297.57,60.049,1546426804,"201051344000458","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1198945.7,1198945.7,3805,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426812,67619.00
01/02/2019 06:00,2,0.000,ALERT,210.12,295.46,60.006,1546426804,"201051344000890","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1193916.7,1193916.7,7496,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546426814,67620.00
01/02/2019 06:00,2,0.000,ALERT,210.80,297.26,60.012,1546426804,"201051344000988","174011545737251",0.00,-12.00,0,293.96,299.97,0.0,0.0,0.000,935770.9,935770.9,3820,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426816,67621.00
01/02/2019 06:00,2,0.000,ALERT,210.80,296.06,60.006,1546426804,"201051344000582","174011545737251",0.00,-14.00,0,295.16,298.77,0.0,0.0,0.000,1173868.7,1173868.7,7478,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426818,67622.00
01/02/2019 06:00,2,0.000,ALERT,211.03,298.17,59.969,1546426804,"201051344000868","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1185864.1,1185864.1,31343,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546426820,67623.00
01/02/2019 06:00,2,0.000,ALERT,211.48,298.17,60.012,1546426804,"201051344000576","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1199118.4,1199118.4,3799,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426821,67624.00
01/02/2019 06:00,2,0.000,ALERT,211.25,297.57,60.054,1546426804,"201051344001158","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1179305.7,1179305.7,3816,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546426823,67625.00
01/02/2019 06:00,2,0.000,ALERT,210.57,294.86,59.996,1546426804,"201051344000917","174011545737251",0.00,-11.00,0,293.06,297.57,0.0,0.0,0.000,1190534.4,1190534.4,7491,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426825,67626.00
01/02/2019 06:00,2,0.000,ALERT,210.57,294.56,60.043,1546426804,"201051344000417","174011545737251",0.00,-12.00,0,293.66,297.87,0.0,0.0,0.000,966820.8,966820.8,7532,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426827,67627.00
01/02/2019 06:00,2,0.000,ALERT,210.57,295.16,60.006,1546426804,"201051344000685","174011545737251",0.00,-12.00,0,293.96,298.17,0.0,0.0,0.000,1194909.0,1194909.0,7497,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426829,67628.00
01/02/2019 06:00,2,0.000,ALERT,210.35,294.56,60.017,1546426804,"201051344000651","174011545737251",0.00,-15.00,0,293.66,297.87,0.0,0.0,0.000,1188666.9,1188666.9,7505,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426831,67629.00
01/02/2019 06:00,2,0.000,ALERT,210.80,297.87,60.017,1546426804,"201051344000594","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1203679.8,1203679.8,31303,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546426832,67630.00
01/02/2019 06:00,2,0.000,ALERT,211.25,297.57,59.975,1546426804,"201051344000469","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1187804.7,1187804.7,3814,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426834,67631.00
01/02/2019 06:00,2,0.000,ALERT,210.57,295.46,60.017,1546426804,"201051344000585","174011545737251",0.00,-12.00,0,293.96,297.87,0.0,0.0,0.000,1203401.5,1203401.5,7546,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546426836,67632.00
01/02/2019 06:00,2,0.000,ALERT,211.70,297.57,60.012,1546426804,"201051344000853","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1203550.0,1203550.0,3805,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546426838,67633.00
01/02/2019 06:00,2,0.000,ALERT,210.57,295.46,60.006,1546426804,"201051344001145","174011545737251",0.00,-12.00,0,294.86,299.07,0.0,0.0,0.000,1202365.6,1202365.6,7483,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426840,67634.00
01/02/2019 06:00,2,0.000,ALERT,210.35,295.16,60.012,1546426804,"201051344000438","174011545737251",0.00,-13.00,0,294.26,298.77,0.0,0.0,0.000,1196330.7,1196330.7,7495,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426841,67635.00
01/02/2019 06:00,2,0.000,ALERT,209.90,295.16,60.049,1546426804,"201051344001135","174011545737251",0.00,-12.00,0,294.56,298.77,0.0,0.0,0.000,1184767.9,1184767.9,7488,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426843,67636.00
01/02/2019 06:00,2,0.000,ALERT,211.03,297.57,60.012,1546426804,"201051344000983","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1203196.3,1203196.3,3799,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546426845,67637.00
01/02/2019 06:00,2,0.000,ALERT,210.35,294.86,60.006,1546426804,"201051344001203","174011545737251",0.00,-13.00,0,293.96,299.67,0.0,0.0,0.000,1193357.3,1193357.3,7540,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546426847,67638.00
01/02/2019 06:00,2,0.000,ALERT,210.35,295.46,60.006,1546426804,"201051344001230","174011545737251",0.00,-12.00,0,294.56,298.47,0.0,0.0,0.000,1187994.0,1187994.0,7510,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426849,67639.00
01/02/2019 06:00,2,0.000,ALERT,210.12,295.16,60.006,1546426804,"201051344000646","174011545737251",0.00,-14.00,0,293.66,297.57,0.0,0.0,0.000,1182725.9,1182725.9,7502,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426850,67640.00
01/02/2019 06:00,2,0.000,ALERT,211.25,296.66,60.017,1546426804,"201051344000867","174011545737251",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,1184719.8,1184719.8,31337,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426852,67641.00
01/02/2019 06:00,2,0.000,ALERT,211.93,297.26,60.043,1546426804,"201051344000633","174011545737251",0.00,-13.00,0,295.16,300.27,0.0,0.0,0.000,1183650.1,1183650.1,31376,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546426854,67642.00
01/02/2019 06:00,2,0.000,ALERT,209.90,295.16,60.006,1546426804,"201051344000955","174011545737251",0.00,-13.00,0,294.26,297.87,0.0,0.0,0.000,1201466.6,1201466.6,7508,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546426856,67643.00
01/02/2019 06:00,2,0.000,ALERT,211.25,296.66,60.022,1546426804,"201051344000648","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,1191613.1,1191613.1,31324,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426858,67644.00
01/02/2019 06:00,2,0.000,ALERT,211.48,297.57,60.012,1546426804,"201051344000645","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1195870.7,1195870.7,31330,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426860,67645.00
01/02/2019 06:00,2,0.000,ALERT,211.03,298.17,59.985,1546426804,"201051344000569","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1212858.8,1212858.8,3656,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546426861,67646.00
01/02/2019 06:15,2,0.000,ALERT,210.80,297.57,60.001,1546427704,"201051344000579","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1212733.7,1212733.7,3806,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546427707,67647.00
01/02/2019 06:15,2,0.000,ALERT,210.12,295.46,60.001,1546427704,"201051344001025","174011545737251",0.00,-14.00,0,292.76,301.77,0.0,0.0,0.000,1197382.9,1197382.9,7535,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427708,67648.00
01/02/2019 06:15,2,0.000,ALERT,210.35,296.06,60.033,1546427704,"201051344001093","174011545737251",0.00,-11.00,0,293.36,302.07,0.0,0.0,0.000,1189362.9,1189362.9,7525,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427710,67649.00
01/02/2019 06:15,2,0.000,ALERT,210.57,296.96,60.006,1546427704,"201051344000458","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,1198945.7,1198945.7,3807,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427712,67650.00
01/02/2019 06:15,2,0.000,ALERT,210.35,296.36,60.006,1546427704,"201051344000890","174011545737251",0.00,-11.50,0,293.66,302.68,0.0,0.0,0.000,1193916.7,1193916.7,7498,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427714,67651.00
01/02/2019 06:15,2,0.000,ALERT,210.57,296.66,60.001,1546427704,"201051344000988","174011545737251",0.00,-12.00,0,293.06,299.37,0.0,0.0,0.000,935770.9,935770.9,3822,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546427716,67652.00
01/02/2019 06:15,2,0.000,ALERT,210.80,296.96,60.006,1546427704,"201051344000582","174011545737251",0.00,-14.00,0,294.26,302.98,0.0,0.0,0.000,1173868.7,1173868.7,7480,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546427718,67653.00
01/02/2019 06:15,2,0.000,ALERT,210.80,297.57,60.012,1546427704,"201051344000868","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1185864.1,1185864.1,31345,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427719,67654.00
01/02/2019 06:15,2,0.000,ALERT,211.25,297.57,60.006,1546427704,"201051344000576","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1199118.4,1199118.4,3801,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427721,67655.00
01/02/2019 06:15,2,0.000,ALERT,210.80,296.96,60.006,1546427704,"201051344001158","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1179305.7,1179305.7,3818,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427723,67656.00
01/02/2019 06:15,2,0.000,ALERT,210.57,295.46,60.006,1546427704,"201051344000917","174011545737251",0.00,-11.00,0,292.46,301.47,0.0,0.0,0.000,1190534.4,1190534.4,7493,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427725,67657.00
01/02/2019 06:15,2,0.000,ALERT,210.57,295.46,60.006,1546427704,"201051344000417","174011545737251",0.00,-13.00,0,292.76,301.77,0.0,0.0,0.000,966820.8,966820.8,7534,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427727,67658.00
01/02/2019 06:15,2,0.000,ALERT,210.80,296.06,59.964,1546427704,"201051344000685","174011545737251",0.00,-12.00,0,293.36,302.37,0.0,0.0,0.000,1194909.0,1194909.0,7499,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427729,67659.00
01/02/2019 06:15,2,0.000,ALERT,210.57,295.46,60.006,1546427704,"201051344000651","174011545737251",0.00,-15.00,0,292.76,301.17,0.0,0.0,0.000,1188666.9,1188666.9,7507,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546427730,67660.00
01/02/2019 06:15,2,0.000,ALERT,210.35,297.26,59.996,1546427704,"201051344000594","174011545737251",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,1203679.8,1203679.8,31305,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546427732,67661.00
01/02/2019 06:15,2,0.000,ALERT,210.80,296.96,60.001,1546427704,"201051344000469","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1187804.7,1187804.7,3816,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427734,67662.00
01/02/2019 06:15,2,0.000,ALERT,210.57,296.36,60.017,1546427704,"201051344000585","174011545737251",0.00,-12.00,0,292.76,302.07,0.0,0.0,0.000,1203401.5,1203401.5,7548,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427736,67663.00
01/02/2019 06:15,2,0.000,ALERT,211.25,296.96,60.006,1546427704,"201051344000853","174011545737251",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,1203550.0,1203550.0,3807,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427738,67664.00
01/02/2019 06:15,2,0.000,ALERT,210.80,296.36,60.012,1546427704,"201051344001145","174011545737251",0.00,-12.00,0,293.36,302.68,0.0,0.0,0.000,1202365.6,1202365.6,7485,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427739,67665.00
01/02/2019 06:15,2,0.000,ALERT,210.57,296.06,60.006,1546427704,"201051344000438","174011545737251",0.00,-13.00,0,293.66,302.07,0.0,0.0,0.000,1196330.7,1196330.7,7497,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427741,67666.00
01/02/2019 06:15,2,0.000,ALERT,210.12,296.06,60.012,1546427704,"201051344001135","174011545737251",0.00,-12.00,0,293.36,302.07,0.0,0.0,0.000,1184767.9,1184767.9,7490,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427743,67667.00
01/02/2019 06:15,2,0.000,ALERT,210.80,297.26,60.012,1546427704,"201051344000983","174011545737251",0.00,-12.00,0,294.26,300.27,0.0,0.0,0.000,1203196.3,1203196.3,3801,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546427745,67668.00
01/02/2019 06:15,2,0.000,ALERT,210.57,295.76,60.006,1546427704,"201051344001203","174011545737251",0.00,-13.00,0,293.06,302.68,0.0,0.0,0.000,1193357.3,1193357.3,7542,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427747,67669.00
01/02/2019 06:15,2,0.000,ALERT,210.35,296.36,60.006,1546427704,"201051344001230","174011545737251",0.00,-12.00,0,293.66,302.68,0.0,0.0,0.000,1187994.0,1187994.0,7512,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427748,67670.00
01/02/2019 06:15,2,0.000,ALERT,210.12,295.76,60.022,1546427704,"201051344000646","174011545737251",0.00,-14.00,0,292.76,302.07,0.0,0.0,0.000,1182725.9,1182725.9,7504,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546427750,67671.00
01/02/2019 06:15,2,0.000,ALERT,211.03,296.36,60.006,1546427704,"201051344000867","174011545737251",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,1184719.8,1184719.8,31339,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427752,67672.00
01/02/2019 06:15,2,0.000,ALERT,211.48,296.66,60.006,1546427704,"201051344000633","174011545737251",0.00,-13.00,0,293.66,299.67,0.0,0.0,0.000,1183650.1,1183650.1,31378,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546427754,67673.00
01/02/2019 06:15,2,0.000,ALERT,209.90,296.06,60.001,1546427704,"201051344000955","174011545737251",0.00,-12.00,0,293.36,302.07,0.0,0.0,0.000,1201466.6,1201466.6,7510,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427756,67674.00
01/02/2019 06:15,2,0.000,ALERT,210.80,296.06,60.006,1546427704,"201051344000648","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1191613.1,1191613.1,31326,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427758,67675.00
01/02/2019 06:15,2,0.000,ALERT,211.25,296.96,59.975,1546427704,"201051344000645","174011545737251",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,1195870.7,1195870.7,31332,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427760,67676.00
01/02/2019 06:15,2,0.000,ALERT,210.80,297.26,60.012,1546427704,"201051344000569","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1212858.8,1212858.8,3658,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546427761,67677.00
01/02/2019 06:30,2,0.000,ALERT,212.16,301.17,60.001,1546428604,"201051344000579","174011545737251",0.00,-12.00,0,295.76,310.49,0.0,0.0,0.000,1212733.7,1212733.7,3808,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428607,67678.00
01/02/2019 06:30,2,0.000,ALERT,211.93,299.37,60.001,1546428604,"201051344001025","174011545737251",0.00,-14.00,0,293.36,302.68,0.0,0.0,0.000,1197382.9,1197382.9,7537,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546428609,67679.00
01/02/2019 06:30,2,0.000,ALERT,212.16,300.27,59.964,1546428604,"201051344001093","174011545737251",0.00,-11.00,0,293.96,302.07,0.0,0.0,0.000,1189362.9,1189362.9,7527,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428610,67680.00
01/02/2019 06:30,2,0.000,ALERT,212.16,300.57,60.038,1546428604,"201051344000458","174011545737251",0.00,-10.00,0,294.86,310.49,0.0,0.0,0.000,1198945.7,1198945.7,3809,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428612,67681.00
01/02/2019 06:30,2,0.000,ALERT,211.93,300.57,60.001,1546428604,"201051344000890","174011545737251",0.00,-11.50,0,294.26,303.28,0.0,0.0,0.000,1193916.7,1193916.7,7500,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428614,67682.00
01/02/2019 06:30,2,0.000,ALERT,211.93,300.57,60.006,1546428604,"201051344000988","174011545737251",0.00,-12.00,0,292.46,309.89,0.0,0.0,0.000,935770.9,935770.9,3824,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428616,67683.00
01/02/2019 06:30,2,0.000,ALERT,212.61,301.17,60.001,1546428604,"201051344000582","174011545737251",0.00,-14.00,0,294.86,302.98,0.0,0.0,0.000,1173868.7,1173868.7,7482,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428618,67684.00
01/02/2019 06:30,2,0.000,ALERT,212.16,301.17,60.001,1546428604,"201051344000868","174011545737251",0.00,-11.00,0,295.76,312.29,0.0,0.0,0.000,1185864.1,1185864.1,31347,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428620,67685.00
01/02/2019 06:30,2,0.000,ALERT,212.61,301.17,60.001,1546428604,"201051344000576","174011545737251",0.00,-13.00,0,295.16,311.09,0.0,0.0,0.000,1199118.4,1199118.4,3803,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546428622,67686.00
01/02/2019 06:30,2,0.000,ALERT,212.38,300.57,60.012,1546428604,"201051344001158","174011545737251",0.00,-14.00,0,294.86,309.89,0.0,0.0,0.000,1179305.7,1179305.7,3820,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428623,67687.00
01/02/2019 06:30,2,0.000,ALERT,212.38,299.97,59.969,1546428604,"201051344000917","174011545737251",0.00,-11.00,0,292.76,301.77,0.0,0.0,0.000,1190534.4,1190534.4,7495,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428625,67688.00
01/02/2019 06:30,2,0.000,ALERT,212.38,299.67,59.996,1546428604,"201051344000417","174011545737251",0.00,-12.00,0,292.46,301.47,0.0,0.0,0.000,966820.8,966820.8,7536,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428627,67689.00
01/02/2019 06:30,2,0.000,ALERT,212.38,300.27,60.001,1546428604,"201051344000685","174011545737251",0.00,-12.00,0,293.66,302.07,0.0,0.0,0.000,1194909.0,1194909.0,7501,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546428629,67690.00
01/02/2019 06:30,2,0.000,ALERT,212.16,299.67,60.001,1546428604,"201051344000651","174011545737251",0.00,-15.00,0,293.36,301.77,0.0,0.0,0.000,1188666.9,1188666.9,7509,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428631,67691.00
01/02/2019 06:30,2,0.000,ALERT,211.70,301.17,59.996,1546428604,"201051344000594","174011545737251",0.00,-13.00,0,294.56,312.29,0.0,0.0,0.000,1203679.8,1203679.8,31307,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428633,67692.00
01/02/2019 06:30,2,0.000,ALERT,212.38,300.57,59.975,1546428604,"201051344000469","174011545737251",0.00,-14.00,0,293.96,310.19,0.0,0.0,0.000,1187804.7,1187804.7,3818,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428634,67693.00
01/02/2019 06:30,2,0.000,ALERT,212.16,300.27,60.006,1546428604,"201051344000585","174011545737251",0.00,-12.00,0,293.66,302.37,0.0,0.0,0.000,1203401.5,1203401.5,7550,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546428636,67694.00
01/02/2019 06:30,2,0.000,ALERT,212.61,300.57,60.006,1546428604,"201051344000853","174011545737251",0.00,-13.00,0,295.16,310.19,0.0,0.0,0.000,1203550.0,1203550.0,3809,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428638,67695.00
01/02/2019 06:30,2,0.000,ALERT,212.38,300.27,60.006,1546428604,"201051344001145","174011545737251",0.00,-12.00,0,294.26,302.68,0.0,0.0,0.000,1202365.6,1202365.6,7487,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546428640,67696.00
01/02/2019 06:30,2,0.000,ALERT,212.16,300.27,60.006,1546428604,"201051344000438","174011545737251",0.00,-13.00,0,293.96,302.68,0.0,0.0,0.000,1196330.7,1196330.7,7499,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428642,67697.00
01/02/2019 06:30,2,0.000,ALERT,211.70,300.27,59.964,1546428604,"201051344001135","174011545737251",0.00,-12.00,0,294.26,302.98,0.0,0.0,0.000,1184767.9,1184767.9,7492,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546428643,67698.00
01/02/2019 06:30,2,0.000,ALERT,212.16,300.57,59.996,1546428604,"201051344000983","174011545737251",0.00,-12.00,0,294.86,310.19,0.0,0.0,0.000,1203196.3,1203196.3,3803,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428645,67699.00
01/02/2019 06:30,2,0.000,ALERT,212.16,299.67,60.001,1546428604,"201051344001203","174011545737251",0.00,-13.00,0,293.66,303.58,0.0,0.0,0.000,1193357.3,1193357.3,7544,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428647,67700.00
01/02/2019 06:30,2,0.000,ALERT,212.16,300.57,60.006,1546428604,"201051344001230","174011545737251",0.00,-12.00,0,293.96,302.68,0.0,0.0,0.000,1187994.0,1187994.0,7514,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428649,67701.00
01/02/2019 06:30,2,0.000,ALERT,211.93,299.97,60.033,1546428604,"201051344000646","174011545737251",0.00,-14.00,0,293.36,302.07,0.0,0.0,0.000,1182725.9,1182725.9,7506,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428651,67702.00
01/02/2019 06:30,2,0.000,ALERT,212.38,299.97,60.049,1546428604,"201051344000867","174011545737251",0.00,-11.50,0,293.96,311.39,0.0,0.0,0.000,1184719.8,1184719.8,31341,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428653,67703.00
01/02/2019 06:30,2,0.000,ALERT,212.83,300.57,60.038,1546428604,"201051344000633","174011545737251",0.00,-13.00,0,293.36,311.69,0.0,0.0,0.000,1183650.1,1183650.1,31380,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428655,67704.00
01/02/2019 06:30,2,0.000,ALERT,211.70,300.27,60.001,1546428604,"201051344000955","174011545737251",0.00,-13.00,0,293.96,302.07,0.0,0.0,0.000,1201466.6,1201466.6,7512,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428656,67705.00
01/02/2019 06:30,2,0.000,ALERT,212.16,299.97,60.006,1546428604,"201051344000648","174011545737251",0.00,-14.00,0,293.96,310.49,0.0,0.0,0.000,1191613.1,1191613.1,31328,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428658,67706.00
01/02/2019 06:30,2,0.000,ALERT,212.61,300.57,60.017,1546428604,"201051344000645","174011545737251",0.00,-11.50,0,294.86,310.79,0.0,0.0,0.000,1195870.7,1195870.7,31334,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428660,67707.00
01/02/2019 06:30,2,0.000,ALERT,212.16,301.17,60.012,1546428604,"201051344000569","174011545737251",0.00,-13.00,0,295.46,310.79,0.0,0.0,0.000,1212858.8,1212858.8,3660,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546428662,67708.00
01/02/2019 06:45,2,0.000,ALERT,212.16,301.77,60.012,1546429504,"201051344000579","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1212733.7,1212733.7,3810,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429507,67709.00
01/02/2019 06:45,2,0.000,ALERT,211.93,299.37,60.006,1546429504,"201051344001025","174011545737251",0.00,-14.00,0,297.57,303.58,0.0,0.0,0.000,1197382.9,1197382.9,7539,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429509,67710.00
01/02/2019 06:45,2,0.000,ALERT,211.93,300.27,60.012,1546429504,"201051344001093","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1189362.9,1189362.9,7529,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546429511,67711.00
01/02/2019 06:45,2,0.000,ALERT,211.93,301.17,59.975,1546429504,"201051344000458","174011545737251",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,1198945.7,1198945.7,3811,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429512,67712.00
01/02/2019 06:45,2,0.000,ALERT,211.93,300.57,60.022,1546429504,"201051344000890","174011545737251",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,1193916.7,1193916.7,7502,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546429514,67713.00
01/02/2019 06:45,2,0.000,ALERT,211.93,301.17,60.012,1546429504,"201051344000988","174011545737251",0.00,-12.00,0,296.06,302.68,0.0,0.0,0.000,935770.9,935770.9,3826,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546429516,67714.00
01/02/2019 06:45,2,0.000,ALERT,212.61,301.17,59.975,1546429504,"201051344000582","174011545737251",0.00,-14.00,0,299.37,303.58,0.0,0.0,0.000,1173868.7,1173868.7,7484,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429518,67715.00
01/02/2019 06:45,2,0.000,ALERT,212.16,302.07,59.990,1546429504,"201051344000868","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1185864.1,1185864.1,31349,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429520,67716.00
01/02/2019 06:45,2,0.000,ALERT,212.61,301.77,60.012,1546429504,"201051344000576","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1199118.4,1199118.4,3805,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546429521,67717.00
01/02/2019 06:45,2,0.000,ALERT,212.16,301.17,60.012,1546429504,"201051344001158","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1179305.7,1179305.7,3822,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429523,67718.00
01/02/2019 06:45,2,0.000,ALERT,212.16,299.67,60.001,1546429504,"201051344000917","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,1190534.4,1190534.4,7497,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546429525,67719.00
01/02/2019 06:45,2,0.000,ALERT,212.38,299.67,60.012,1546429504,"201051344000417","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,966820.8,966820.8,7538,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429527,67720.00
01/02/2019 06:45,2,0.000,ALERT,212.38,300.27,60.001,1546429504,"201051344000685","174011545737251",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,1194909.0,1194909.0,7503,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429529,67721.00
01/02/2019 06:45,2,0.000,ALERT,212.16,299.67,60.001,1546429504,"201051344000651","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,1188666.9,1188666.9,7511,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429530,67722.00
01/02/2019 06:45,2,0.000,ALERT,211.70,301.77,59.980,1546429504,"201051344000594","174011545737251",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,1203679.8,1203679.8,31309,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429532,67723.00
01/02/2019 06:45,2,0.000,ALERT,212.16,301.47,60.006,1546429504,"201051344000469","174011545737251",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,1187804.7,1187804.7,3820,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429534,67724.00
01/02/2019 06:45,2,0.000,ALERT,212.16,300.27,60.012,1546429504,"201051344000585","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1203401.5,1203401.5,7552,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429536,67725.00
01/02/2019 06:45,2,0.000,ALERT,212.61,301.17,60.012,1546429504,"201051344000853","174011545737251",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,1203550.0,1203550.0,3811,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429538,67726.00
01/02/2019 06:45,2,0.000,ALERT,212.38,300.57,60.012,1546429504,"201051344001145","174011545737251",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,1202365.6,1202365.6,7489,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429540,67727.00
01/02/2019 06:45,2,0.000,ALERT,212.16,300.27,60.006,1546429504,"201051344000438","174011545737251",0.00,-14.00,0,298.77,303.28,0.0,0.0,0.000,1196330.7,1196330.7,7501,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429541,67728.00
01/02/2019 06:45,2,0.000,ALERT,211.70,300.27,60.006,1546429504,"201051344001135","174011545737251",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,1184767.9,1184767.9,7494,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429543,67729.00
01/02/2019 06:45,2,0.000,ALERT,212.16,301.47,60.043,1546429504,"201051344000983","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1203196.3,1203196.3,3805,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546429545,67730.00
01/02/2019 06:45,2,0.000,ALERT,212.16,299.67,59.964,1546429504,"201051344001203","174011545737251",0.00,-13.00,0,298.17,304.18,0.0,0.0,0.000,1193357.3,1193357.3,7546,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546429547,67731.00
01/02/2019 06:45,2,0.000,ALERT,212.16,300.57,60.049,1546429504,"201051344001230","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1187994.0,1187994.0,7516,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429549,67732.00
01/02/2019 06:45,2,0.000,ALERT,211.93,299.97,60.017,1546429504,"201051344000646","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1182725.9,1182725.9,7508,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546429551,67733.00
01/02/2019 06:45,2,0.000,ALERT,212.38,300.57,59.975,1546429504,"201051344000867","174011545737251",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,1184719.8,1184719.8,31343,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429553,67734.00
01/02/2019 06:45,2,0.000,ALERT,212.83,301.17,60.012,1546429504,"201051344000633","174011545737251",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,1183650.1,1183650.1,31382,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429555,67735.00
01/02/2019 06:45,2,0.000,ALERT,211.70,300.27,59.980,1546429504,"201051344000955","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1201466.6,1201466.6,7514,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429557,67736.00
01/02/2019 06:45,2,0.000,ALERT,212.16,300.57,60.012,1546429504,"201051344000648","174011545737251",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,1191613.1,1191613.1,31330,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429559,67737.00
01/02/2019 06:45,2,0.000,ALERT,212.61,301.17,60.012,1546429504,"201051344000645","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1195870.7,1195870.7,31336,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429560,67738.00
