ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 06:45,2,0.000,ALERT,212.16,301.77,60.012,1546429504,"201051344000569","174011545737251",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,1212858.8,1212858.8,3662,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546429562,67739.00
01/02/2019 07:00,2,0.000,ALERT,211.93,301.17,60.001,1546430404,"201051344000579","174011545737251",0.00,-12.00,0,287.95,303.58,0.0,0.0,0.000,1212733.7,1212733.7,3812,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546430407,67740.00
01/02/2019 07:00,2,0.000,ALERT,211.48,298.47,60.001,1546430404,"201051344001025","174011545737251",0.00,-14.00,0,286.14,302.98,0.0,0.0,0.000,1197382.9,1197382.9,7541,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430409,67741.00
01/02/2019 07:00,2,0.000,ALERT,211.70,299.37,60.017,1546430404,"201051344001093","174011545737251",0.00,-11.00,0,286.44,302.07,0.0,0.0,0.000,1189362.9,1189362.9,7531,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430411,67742.00
01/02/2019 07:00,2,0.000,ALERT,211.93,300.87,59.996,1546430404,"201051344000458","174011545737251",0.00,-10.00,0,287.35,303.58,0.0,0.0,0.000,1198945.7,1198945.7,3813,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430412,67743.00
01/02/2019 07:00,2,0.000,ALERT,211.70,299.67,59.953,1546430404,"201051344000890","174011545737251",0.00,-11.50,0,287.35,303.58,0.0,0.0,0.000,1193916.7,1193916.7,7504,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430414,67744.00
01/02/2019 07:00,2,0.000,ALERT,211.70,300.27,60.006,1546430404,"201051344000988","174011545737251",0.00,-12.00,0,284.64,302.07,0.0,0.0,0.000,935770.9,935770.9,3828,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546430416,67745.00
01/02/2019 07:00,2,0.000,ALERT,212.16,300.27,60.001,1546430404,"201051344000582","174011545737251",0.00,-14.00,0,287.35,302.98,0.0,0.0,0.000,1173868.7,1173868.7,7486,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546430418,67746.00
01/02/2019 07:00,2,0.000,ALERT,211.93,301.17,59.980,1546430404,"201051344000868","174011545737251",0.00,-11.50,0,287.95,303.58,0.0,0.0,0.000,1185864.1,1185864.1,31351,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430420,67747.00
01/02/2019 07:00,2,0.000,ALERT,212.38,301.17,59.948,1546430404,"201051344000576","174011545737251",0.00,-11.50,0,287.35,302.68,0.0,0.0,0.000,1199118.4,1199118.4,3807,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430421,67748.00
01/02/2019 07:00,2,0.000,ALERT,212.16,300.57,59.990,1546430404,"201051344001158","174011545737251",0.00,-15.00,0,286.74,302.37,0.0,0.0,0.000,1179305.7,1179305.7,3824,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430423,67749.00
01/02/2019 07:00,2,0.000,ALERT,211.93,298.77,59.964,1546430404,"201051344000917","174011545737251",0.00,-11.00,0,285.54,301.47,0.0,0.0,0.000,1190534.4,1190534.4,7499,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430425,67750.00
01/02/2019 07:00,2,0.000,ALERT,211.93,298.77,59.959,1546430404,"201051344000417","174011545737251",0.00,-12.00,0,286.14,302.07,0.0,0.0,0.000,966820.8,966820.8,7540,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430427,67751.00
01/02/2019 07:00,2,0.000,ALERT,212.16,299.07,60.033,1546430404,"201051344000685","174011545737251",0.00,-12.00,0,286.14,302.37,0.0,0.0,0.000,1194909.0,1194909.0,7505,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546430429,67752.00
01/02/2019 07:00,2,0.000,ALERT,211.93,298.47,60.001,1546430404,"201051344000651","174011545737251",0.00,-15.00,0,286.14,301.77,0.0,0.0,0.000,1188666.9,1188666.9,7513,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430431,67753.00
01/02/2019 07:00,2,0.000,ALERT,211.70,301.17,59.948,1546430404,"201051344000594","174011545737251",0.00,-13.00,0,287.05,302.68,0.0,0.0,0.000,1203679.8,1203679.8,31311,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430432,67754.00
01/02/2019 07:00,2,0.000,ALERT,212.16,300.87,60.033,1546430404,"201051344000469","174011545737251",0.00,-13.00,0,286.44,302.37,0.0,0.0,0.000,1187804.7,1187804.7,3822,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546430434,67755.00
01/02/2019 07:00,2,0.000,ALERT,211.93,299.37,59.996,1546430404,"201051344000585","174011545737251",0.00,-11.50,0,286.14,302.07,0.0,0.0,0.000,1203401.5,1203401.5,7554,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546430436,67756.00
01/02/2019 07:00,2,0.000,ALERT,212.61,300.57,59.996,1546430404,"201051344000853","174011545737251",0.00,-13.00,0,287.35,302.68,0.0,0.0,0.000,1203550.0,1203550.0,3813,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546430438,67757.00
01/02/2019 07:00,2,0.000,ALERT,212.16,299.37,59.996,1546430404,"201051344001145","174011545737251",0.00,-12.00,0,287.05,303.28,0.0,0.0,0.000,1202365.6,1202365.6,7491,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546430440,67758.00
01/02/2019 07:00,2,0.000,ALERT,211.93,299.07,59.990,1546430404,"201051344000438","174011545737251",0.00,-14.00,0,286.74,302.98,0.0,0.0,0.000,1196330.7,1196330.7,7503,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430442,67759.00
01/02/2019 07:00,2,0.000,ALERT,211.48,299.07,59.996,1546430404,"201051344001135","174011545737251",0.00,-12.00,0,287.05,302.98,0.0,0.0,0.000,1184767.9,1184767.9,7496,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546430444,67760.00
01/02/2019 07:00,2,0.000,ALERT,211.93,300.57,60.001,1546430404,"201051344000983","174011545737251",0.00,-12.00,0,287.35,303.28,0.0,0.0,0.000,1203196.3,1203196.3,3807,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430445,67761.00
01/02/2019 07:00,2,0.000,ALERT,211.70,298.77,59.990,1546430404,"201051344001203","174011545737251",0.00,-13.00,0,286.44,303.88,0.0,0.0,0.000,1193357.3,1193357.3,7548,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430447,67762.00
01/02/2019 07:00,2,0.000,ALERT,211.70,299.67,59.990,1546430404,"201051344001230","174011545737251",0.00,-12.00,0,286.74,302.98,0.0,0.0,0.000,1187994.0,1187994.0,7518,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546430449,67763.00
01/02/2019 07:00,2,0.000,ALERT,211.48,299.07,60.038,1546430404,"201051344000646","174011545737251",0.00,-13.00,0,286.14,301.77,0.0,0.0,0.000,1182725.9,1182725.9,7510,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430451,67764.00
01/02/2019 07:00,2,0.000,ALERT,212.16,299.97,59.990,1546430404,"201051344000867","174011545737251",0.00,-12.00,0,286.44,302.98,0.0,0.0,0.000,1184719.8,1184719.8,31345,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546430453,67765.00
01/02/2019 07:00,2,0.000,ALERT,212.61,300.57,60.001,1546430404,"201051344000633","174011545737251",0.00,-13.00,0,285.54,302.37,0.0,0.0,0.000,1183650.1,1183650.1,31384,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430455,67766.00
01/02/2019 07:00,2,0.000,ALERT,211.48,299.07,59.996,1546430404,"201051344000955","174011545737251",0.00,-13.00,0,286.44,302.37,0.0,0.0,0.000,1201466.6,1201466.6,7516,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430456,67767.00
01/02/2019 07:00,2,0.000,ALERT,211.93,299.67,60.001,1546430404,"201051344000648","174011545737251",0.00,-14.00,0,286.14,302.68,0.0,0.0,0.000,1191613.1,1191613.1,31332,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430458,67768.00
01/02/2019 07:00,2,0.000,ALERT,212.38,300.57,59.996,1546430404,"201051344000645","174011545737251",0.00,-11.50,0,287.35,302.98,0.0,0.0,0.000,1195870.7,1195870.7,31338,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430460,67769.00
01/02/2019 07:00,2,0.000,ALERT,211.93,301.17,60.001,1546430404,"201051344000569","174011545737251",0.00,-13.00,0,287.95,303.58,0.0,0.0,0.000,1212858.8,1212858.8,3664,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546430462,67770.00
01/02/2019 07:15,2,0.000,ALERT,211.03,299.97,60.022,1546431304,"201051344000579","174011545737251",0.00,-12.00,0,298.47,304.48,0.0,0.0,0.000,1212733.7,1212733.7,3814,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546431307,67771.00
01/02/2019 07:15,2,0.000,ALERT,210.57,297.26,60.065,1546431304,"201051344001025","174011545737251",0.00,-14.00,0,296.36,304.48,0.0,0.0,0.000,1197382.9,1197382.9,7543,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431309,67772.00
01/02/2019 07:15,2,0.000,ALERT,210.80,298.17,60.065,1546431304,"201051344001093","174011545737251",0.00,-11.00,0,296.96,304.48,0.0,0.0,0.000,1189362.9,1189362.9,7533,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431311,67773.00
01/02/2019 07:15,2,0.000,ALERT,210.80,299.37,60.054,1546431304,"201051344000458","174011545737251",0.00,-10.00,0,297.87,304.48,0.0,0.0,0.000,1198945.7,1198945.7,3815,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431312,67774.00
01/02/2019 07:15,2,0.000,ALERT,210.80,298.47,60.033,1546431304,"201051344000890","174011545737251",0.00,-11.50,0,297.26,305.38,0.0,0.0,0.000,1193916.7,1193916.7,7506,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431314,67775.00
01/02/2019 07:15,2,0.000,ALERT,210.80,299.07,60.028,1546431304,"201051344000988","174011545737251",0.00,-12.00,0,295.16,302.98,0.0,0.0,0.000,935770.9,935770.9,3830,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431316,67776.00
01/02/2019 07:15,2,0.000,ALERT,211.25,299.07,60.028,1546431304,"201051344000582","174011545737251",0.00,-14.00,0,297.87,305.38,0.0,0.0,0.000,1173868.7,1173868.7,7488,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431318,67777.00
01/02/2019 07:15,2,0.000,ALERT,211.03,300.27,60.038,1546431304,"201051344000868","174011545737251",0.00,-13.00,0,298.47,304.78,0.0,0.0,0.000,1185864.1,1185864.1,31353,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431320,67778.00
01/02/2019 07:15,2,0.000,ALERT,211.48,299.97,60.028,1546431304,"201051344000576","174011545737251",0.00,-12.00,0,298.17,303.88,0.0,0.0,0.000,1199118.4,1199118.4,3809,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546431321,67779.00
01/02/2019 07:15,2,0.000,ALERT,211.25,299.37,60.049,1546431304,"201051344001158","174011545737251",0.00,-14.00,0,297.57,303.58,0.0,0.0,0.000,1179305.7,1179305.7,3826,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431323,67780.00
01/02/2019 07:15,2,0.000,ALERT,211.03,297.87,60.059,1546431304,"201051344000917","174011545737251",0.00,-11.00,0,295.76,304.18,0.0,0.0,0.000,1190534.4,1190534.4,7501,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431325,67781.00
01/02/2019 07:15,2,0.000,ALERT,211.03,297.87,60.022,1546431304,"201051344000417","174011545737251",0.00,-12.00,0,296.66,304.48,0.0,0.0,0.000,966820.8,966820.8,7542,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431327,67782.00
01/02/2019 07:15,2,0.000,ALERT,211.25,298.17,60.033,1546431304,"201051344000685","174011545737251",0.00,-12.00,0,296.96,305.08,0.0,0.0,0.000,1194909.0,1194909.0,7507,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431329,67783.00
01/02/2019 07:15,2,0.000,ALERT,210.80,297.57,60.022,1546431304,"201051344000651","174011545737251",0.00,-15.00,0,296.36,303.58,0.0,0.0,0.000,1188666.9,1188666.9,7515,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431331,67784.00
01/02/2019 07:15,2,0.000,ALERT,210.57,299.97,60.028,1546431304,"201051344000594","174011545737251",0.00,-13.00,0,297.87,303.88,0.0,0.0,0.000,1203679.8,1203679.8,31313,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431332,67785.00
01/02/2019 07:15,2,0.000,ALERT,211.25,299.67,60.028,1546431304,"201051344000469","174011545737251",0.00,-13.00,0,297.26,303.28,0.0,0.0,0.000,1187804.7,1187804.7,3824,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431334,67786.00
01/02/2019 07:15,2,0.000,ALERT,211.03,298.47,59.996,1546431304,"201051344000585","174011545737251",0.00,-12.00,0,296.66,304.78,0.0,0.0,0.000,1203401.5,1203401.5,7556,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431336,67787.00
01/02/2019 07:15,2,0.000,ALERT,211.48,299.37,60.033,1546431304,"201051344000853","174011545737251",0.00,-13.00,0,297.87,304.18,0.0,0.0,0.000,1203550.0,1203550.0,3815,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546431338,67788.00
01/02/2019 07:15,2,0.000,ALERT,211.25,298.47,60.028,1546431304,"201051344001145","174011545737251",0.00,-12.00,0,297.26,305.38,0.0,0.0,0.000,1202365.6,1202365.6,7493,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431340,67789.00
01/02/2019 07:15,2,0.000,ALERT,210.80,298.17,60.022,1546431304,"201051344000438","174011545737251",0.00,-13.00,0,297.26,304.78,0.0,0.0,0.000,1196330.7,1196330.7,7505,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546431342,67790.00
01/02/2019 07:15,2,0.000,ALERT,210.57,298.17,60.028,1546431304,"201051344001135","174011545737251",0.00,-12.00,0,297.26,304.48,0.0,0.0,0.000,1184767.9,1184767.9,7498,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431343,67791.00
01/02/2019 07:15,2,0.000,ALERT,210.80,299.67,60.033,1546431304,"201051344000983","174011545737251",0.00,-12.00,0,298.17,304.18,0.0,0.0,0.000,1203196.3,1203196.3,3809,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546431345,67792.00
01/02/2019 07:15,2,0.000,ALERT,210.80,297.57,59.985,1546431304,"201051344001203","174011545737251",0.00,-13.00,0,296.66,305.38,0.0,0.0,0.000,1193357.3,1193357.3,7550,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431347,67793.00
01/02/2019 07:15,2,0.000,ALERT,210.80,298.47,60.033,1546431304,"201051344001230","174011545737251",0.00,-12.00,0,297.26,305.38,0.0,0.0,0.000,1187994.0,1187994.0,7520,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431349,67794.00
01/02/2019 07:15,2,0.000,ALERT,210.57,298.17,60.043,1546431304,"201051344000646","174011545737251",0.00,-13.00,0,296.36,304.48,0.0,0.0,0.000,1182725.9,1182725.9,7512,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431351,67795.00
01/02/2019 07:15,2,0.000,ALERT,211.25,298.77,59.985,1546431304,"201051344000867","174011545737251",0.00,-11.50,0,296.96,303.88,0.0,0.0,0.000,1184719.8,1184719.8,31347,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546431353,67796.00
01/02/2019 07:15,2,0.000,ALERT,211.70,299.07,60.033,1546431304,"201051344000633","174011545737251",0.00,-13.00,0,296.66,303.28,0.0,0.0,0.000,1183650.1,1183650.1,31386,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546431354,67797.00
01/02/2019 07:15,2,0.000,ALERT,210.35,298.17,59.985,1546431304,"201051344000955","174011545737251",0.00,-13.00,0,296.96,304.78,0.0,0.0,0.000,1201466.6,1201466.6,7518,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546431356,67798.00
01/02/2019 07:15,2,0.000,ALERT,211.03,298.77,60.033,1546431304,"201051344000648","174011545737251",0.00,-14.00,0,297.26,303.88,0.0,0.0,0.000,1191613.1,1191613.1,31334,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431358,67799.00
01/02/2019 07:15,2,0.000,ALERT,211.48,299.37,60.033,1546431304,"201051344000645","174011545737251",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,1195870.7,1195870.7,31340,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546431360,67800.00
01/02/2019 07:15,2,0.000,ALERT,211.03,299.97,60.022,1546431304,"201051344000569","174011545737251",0.00,-13.00,0,298.47,304.78,0.0,0.0,0.000,1212858.8,1212858.8,3666,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546431362,67801.00
01/02/2019 07:30,2,0.000,ALERT,211.03,299.67,60.012,1546432205,"201051344000579","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1212733.7,1212733.7,3816,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432208,67802.00
01/02/2019 07:30,2,0.000,ALERT,210.57,297.87,60.017,1546432205,"201051344001025","174011545737251",0.00,-14.00,0,295.76,300.57,0.0,0.0,0.000,1197382.9,1197382.9,7545,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432210,67803.00
01/02/2019 07:30,2,0.000,ALERT,210.80,298.77,60.017,1546432205,"201051344001093","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1189362.9,1189362.9,7535,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432211,67804.00
01/02/2019 07:30,2,0.000,ALERT,210.80,298.77,59.980,1546432205,"201051344000458","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1198945.7,1198945.7,3817,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432213,67805.00
01/02/2019 07:30,2,0.000,ALERT,210.80,299.07,60.012,1546432205,"201051344000890","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1193916.7,1193916.7,7508,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432215,67806.00
01/02/2019 07:30,2,0.000,ALERT,210.80,298.77,60.017,1546432205,"201051344000988","174011545737251",0.00,-12.00,0,294.26,300.57,0.0,0.0,0.000,935770.9,935770.9,3832,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546432217,67807.00
01/02/2019 07:30,2,0.000,ALERT,211.25,299.67,60.017,1546432205,"201051344000582","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1173868.7,1173868.7,7490,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432219,67808.00
01/02/2019 07:30,2,0.000,ALERT,211.03,299.67,60.017,1546432205,"201051344000868","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1185864.1,1185864.1,31355,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432220,67809.00
01/02/2019 07:30,2,0.000,ALERT,211.48,299.37,60.017,1546432205,"201051344000576","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1199118.4,1199118.4,3811,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432222,67810.00
01/02/2019 07:30,2,0.000,ALERT,211.03,298.77,60.017,1546432205,"201051344001158","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1179305.7,1179305.7,3828,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432224,67811.00
01/02/2019 07:30,2,0.000,ALERT,211.03,298.47,59.975,1546432205,"201051344000917","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1190534.4,1190534.4,7503,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432226,67812.00
01/02/2019 07:30,2,0.000,ALERT,211.03,298.17,60.017,1546432205,"201051344000417","174011545737251",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,966820.8,966820.8,7544,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432228,67813.00
01/02/2019 07:30,2,0.000,ALERT,211.25,298.77,59.985,1546432205,"201051344000685","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1194909.0,1194909.0,7509,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432229,67814.00
01/02/2019 07:30,2,0.000,ALERT,210.80,298.17,60.017,1546432205,"201051344000651","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1188666.9,1188666.9,7517,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432231,67815.00
01/02/2019 07:30,2,0.000,ALERT,210.57,299.37,59.969,1546432205,"201051344000594","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,1203679.8,1203679.8,31315,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432233,67816.00
01/02/2019 07:30,2,0.000,ALERT,211.25,299.07,60.017,1546432205,"201051344000469","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1187804.7,1187804.7,3826,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432235,67817.00
01/02/2019 07:30,2,0.000,ALERT,211.03,299.07,60.017,1546432205,"201051344000585","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1203401.5,1203401.5,7558,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432237,67818.00
01/02/2019 07:30,2,0.000,ALERT,211.48,298.77,60.022,1546432205,"201051344000853","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1203550.0,1203550.0,3817,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432239,67819.00
01/02/2019 07:30,2,0.000,ALERT,211.03,299.07,60.038,1546432205,"201051344001145","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,1202365.6,1202365.6,7495,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432241,67820.00
01/02/2019 07:30,2,0.000,ALERT,211.03,298.77,60.012,1546432205,"201051344000438","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1196330.7,1196330.7,7507,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432242,67821.00
01/02/2019 07:30,2,0.000,ALERT,210.35,298.77,60.012,1546432205,"201051344001135","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1184767.9,1184767.9,7500,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546432244,67822.00
01/02/2019 07:30,2,0.000,ALERT,211.03,299.07,60.022,1546432205,"201051344000983","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1203196.3,1203196.3,3811,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432246,67823.00
01/02/2019 07:30,2,0.000,ALERT,210.80,298.47,60.012,1546432205,"201051344001203","174011545737251",0.00,-13.00,0,296.06,301.47,0.0,0.0,0.000,1193357.3,1193357.3,7552,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432248,67824.00
01/02/2019 07:30,2,0.000,ALERT,210.80,299.07,59.996,1546432205,"201051344001230","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1187994.0,1187994.0,7522,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432250,67825.00
01/02/2019 07:30,2,0.000,ALERT,210.57,298.47,60.012,1546432205,"201051344000646","174011545737251",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,1182725.9,1182725.9,7514,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432252,67826.00
01/02/2019 07:30,2,0.000,ALERT,211.25,298.47,60.017,1546432205,"201051344000867","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1184719.8,1184719.8,31349,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432253,67827.00
01/02/2019 07:30,2,0.000,ALERT,211.70,298.77,60.012,1546432205,"201051344000633","174011545737251",0.00,-13.00,0,295.46,300.87,0.0,0.0,0.000,1183650.1,1183650.1,31388,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546432255,67828.00
01/02/2019 07:30,2,0.000,ALERT,210.35,298.77,60.033,1546432205,"201051344000955","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1201466.6,1201466.6,7520,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432257,67829.00
01/02/2019 07:30,2,0.000,ALERT,211.03,298.17,60.017,1546432205,"201051344000648","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1191613.1,1191613.1,31336,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432259,67830.00
01/02/2019 07:30,2,0.000,ALERT,211.48,298.77,60.017,1546432205,"201051344000645","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1195870.7,1195870.7,31342,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546432261,67831.00
01/02/2019 07:30,2,0.000,ALERT,211.03,299.37,60.022,1546432205,"201051344000569","174011545737251",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,1212858.8,1212858.8,3668,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546432262,67832.00
01/02/2019 07:45,2,0.000,ALERT,211.25,300.27,60.038,1546433103,"201051344000579","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1212733.7,1212733.7,3818,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546433106,67833.00
01/02/2019 07:45,2,0.000,ALERT,210.80,298.17,60.070,1546433103,"201051344001025","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1197382.9,1197382.9,7547,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433108,67834.00
01/02/2019 07:45,2,0.000,ALERT,211.03,298.77,60.033,1546433103,"201051344001093","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1189362.9,1189362.9,7537,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433110,67835.00
01/02/2019 07:45,2,0.000,ALERT,211.25,299.37,60.033,1546433103,"201051344000458","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,1198945.7,1198945.7,3819,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546433112,67836.00
01/02/2019 07:45,2,0.000,ALERT,211.03,299.07,59.996,1546433103,"201051344000890","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1193916.7,1193916.7,7510,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546433114,67837.00
01/02/2019 07:45,2,0.000,ALERT,211.03,299.37,60.033,1546433103,"201051344000988","174011545737251",0.00,-12.00,0,294.26,300.87,0.0,0.0,0.000,935770.9,935770.9,3834,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546433115,67838.00
01/02/2019 07:45,2,0.000,ALERT,211.70,299.67,60.038,1546433103,"201051344000582","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1173868.7,1173868.7,7492,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433117,67839.00
01/02/2019 07:45,2,0.000,ALERT,211.25,300.27,60.038,1546433103,"201051344000868","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1185864.1,1185864.1,31357,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433119,67840.00
01/02/2019 07:45,2,0.000,ALERT,211.70,300.27,60.033,1546433103,"201051344000576","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1199118.4,1199118.4,3813,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433121,67841.00
01/02/2019 07:45,2,0.000,ALERT,211.48,299.67,60.070,1546433103,"201051344001158","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1179305.7,1179305.7,3830,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546433123,67842.00
01/02/2019 07:45,2,0.000,ALERT,211.25,298.47,60.043,1546433103,"201051344000917","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1190534.4,1190534.4,7505,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433124,67843.00
01/02/2019 07:45,2,0.000,ALERT,211.25,298.17,60.043,1546433103,"201051344000417","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,966820.8,966820.8,7546,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433126,67844.00
01/02/2019 07:45,2,0.000,ALERT,211.48,298.77,60.049,1546433103,"201051344000685","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1194909.0,1194909.0,7511,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546433128,67845.00
01/02/2019 07:45,2,0.000,ALERT,211.25,297.87,60.043,1546433103,"201051344000651","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1188666.9,1188666.9,7519,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433130,67846.00
01/02/2019 07:45,2,0.000,ALERT,210.80,299.97,60.022,1546433103,"201051344000594","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,1203679.8,1203679.8,31317,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546433132,67847.00
01/02/2019 07:45,2,0.000,ALERT,211.48,299.37,60.038,1546433103,"201051344000469","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1187804.7,1187804.7,3828,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433134,67848.00
01/02/2019 07:45,2,0.000,ALERT,211.25,298.77,60.033,1546433103,"201051344000585","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,1203401.5,1203401.5,7560,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546433135,67849.00
01/02/2019 07:45,2,0.000,ALERT,211.93,299.37,60.043,1546433103,"201051344000853","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1203550.0,1203550.0,3819,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546433137,67850.00
01/02/2019 07:45,2,0.000,ALERT,211.48,298.77,60.033,1546433103,"201051344001145","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1202365.6,1202365.6,7497,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433139,67851.00
01/02/2019 07:45,2,0.000,ALERT,211.25,298.77,59.996,1546433103,"201051344000438","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1196330.7,1196330.7,7509,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546433141,67852.00
01/02/2019 07:45,2,0.000,ALERT,210.80,298.77,60.033,1546433103,"201051344001135","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1184767.9,1184767.9,7502,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433143,67853.00
01/02/2019 07:45,2,0.000,ALERT,211.25,299.37,60.043,1546433103,"201051344000983","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1203196.3,1203196.3,3813,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546433144,67854.00
01/02/2019 07:45,2,0.000,ALERT,211.03,298.17,60.038,1546433103,"201051344001203","174011545737251",0.00,-13.00,0,296.36,301.77,0.0,0.0,0.000,1193357.3,1193357.3,7554,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546433146,67855.00
01/02/2019 07:45,2,0.000,ALERT,211.25,299.07,60.033,1546433103,"201051344001230","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1187994.0,1187994.0,7524,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433148,67856.00
01/02/2019 07:45,2,0.000,ALERT,210.80,298.77,60.038,1546433103,"201051344000646","174011545737251",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,1182725.9,1182725.9,7516,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433150,67857.00
01/02/2019 07:45,2,0.000,ALERT,211.48,298.77,60.012,1546433103,"201051344000867","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1184719.8,1184719.8,31351,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433152,67858.00
01/02/2019 07:45,2,0.000,ALERT,211.93,299.37,60.038,1546433103,"201051344000633","174011545737251",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,1183650.1,1183650.1,31390,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433154,67859.00
01/02/2019 07:45,2,0.000,ALERT,210.57,298.77,60.028,1546433103,"201051344000955","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1201466.6,1201466.6,7522,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433155,67860.00
01/02/2019 07:45,2,0.000,ALERT,211.48,298.77,60.017,1546433103,"201051344000648","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1191613.1,1191613.1,31338,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433157,67861.00
01/02/2019 07:45,2,0.000,ALERT,211.70,299.37,60.075,1546433103,"201051344000645","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1195870.7,1195870.7,31344,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546433159,67862.00
01/02/2019 07:45,2,0.000,ALERT,211.48,299.97,60.038,1546433103,"201051344000569","174011545737251",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,1212858.8,1212858.8,3670,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546433161,67863.00
01/02/2019 08:00,2,0.000,ALERT,210.57,298.77,59.990,1546434004,"201051344000579","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1212733.7,1212733.7,3820,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434007,67864.00
01/02/2019 08:00,2,0.000,ALERT,210.12,297.26,59.996,1546434004,"201051344001025","174011545737251",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,1197382.9,1197382.9,7549,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434009,67865.00
01/02/2019 08:00,2,0.000,ALERT,210.12,298.17,60.001,1546434004,"201051344001093","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1189362.9,1189362.9,7539,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434011,67866.00
01/02/2019 08:00,2,0.000,ALERT,210.35,298.17,60.001,1546434004,"201051344000458","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1198945.7,1198945.7,3821,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434013,67867.00
01/02/2019 08:00,2,0.000,ALERT,210.12,298.47,60.001,1546434004,"201051344000890","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1193916.7,1193916.7,7512,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434015,67868.00
01/02/2019 08:00,2,0.000,ALERT,210.35,297.87,59.980,1546434004,"201051344000988","174011545737251",0.00,-11.50,0,293.96,300.27,0.0,0.0,0.000,935770.9,935770.9,3836,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434017,67869.00
01/02/2019 08:00,2,0.000,ALERT,210.80,299.07,60.001,1546434004,"201051344000582","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1173868.7,1173868.7,7494,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434018,67870.00
01/02/2019 08:00,2,0.000,ALERT,210.57,298.77,59.990,1546434004,"201051344000868","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1185864.1,1185864.1,31359,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434020,67871.00
01/02/2019 08:00,2,0.000,ALERT,211.03,298.77,59.975,1546434004,"201051344000576","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1199118.4,1199118.4,3815,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434022,67872.00
01/02/2019 08:00,2,0.000,ALERT,210.80,298.17,59.996,1546434004,"201051344001158","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1179305.7,1179305.7,3832,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434024,67873.00
01/02/2019 08:00,2,0.000,ALERT,210.35,297.57,59.996,1546434004,"201051344000917","174011545737251",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,1190534.4,1190534.4,7507,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434026,67874.00
01/02/2019 08:00,2,0.000,ALERT,210.57,297.57,59.964,1546434004,"201051344000417","174011545737251",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,966820.8,966820.8,7548,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434028,67875.00
01/02/2019 08:00,2,0.000,ALERT,210.57,298.17,59.996,1546434004,"201051344000685","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1194909.0,1194909.0,7513,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434029,67876.00
01/02/2019 08:00,2,0.000,ALERT,210.35,297.57,59.996,1546434004,"201051344000651","174011545737251",0.00,-14.00,0,295.46,299.07,0.0,0.0,0.000,1188666.9,1188666.9,7521,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434031,67877.00
01/02/2019 08:00,2,0.000,ALERT,210.12,298.77,60.001,1546434004,"201051344000594","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1203679.8,1203679.8,31319,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434033,67878.00
01/02/2019 08:00,2,0.000,ALERT,210.57,298.17,59.948,1546434004,"201051344000469","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,1187804.7,1187804.7,3830,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434035,67879.00
01/02/2019 08:00,2,0.000,ALERT,210.35,298.17,60.028,1546434004,"201051344000585","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1203401.5,1203401.5,7562,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434037,67880.00
01/02/2019 08:00,2,0.000,ALERT,211.03,298.17,60.012,1546434004,"201051344000853","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,1203550.0,1203550.0,3821,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434039,67881.00
01/02/2019 08:00,2,0.000,ALERT,210.57,298.47,59.996,1546434004,"201051344001145","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1202365.6,1202365.6,7499,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434040,67882.00
01/02/2019 08:00,2,0.000,ALERT,210.35,298.17,60.012,1546434004,"201051344000438","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1196330.7,1196330.7,7511,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434042,67883.00
