ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 08:00,2,0.000,ALERT,209.90,298.17,59.996,1546434004,"201051344001135","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1184767.9,1184767.9,7504,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434044,67884.00
01/02/2019 08:00,2,0.000,ALERT,210.57,298.17,60.022,1546434004,"201051344000983","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1203196.3,1203196.3,3815,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434046,67885.00
01/02/2019 08:00,2,0.000,ALERT,210.35,297.57,59.996,1546434004,"201051344001203","174011545737251",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,1193357.3,1193357.3,7556,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434048,67886.00
01/02/2019 08:00,2,0.000,ALERT,210.35,298.47,59.980,1546434004,"201051344001230","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1187994.0,1187994.0,7526,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434050,67887.00
01/02/2019 08:00,2,0.000,ALERT,209.90,297.87,59.996,1546434004,"201051344000646","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1182725.9,1182725.9,7518,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434052,67888.00
01/02/2019 08:00,2,0.000,ALERT,210.80,297.57,60.001,1546434004,"201051344000867","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1184719.8,1184719.8,31353,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434053,67889.00
01/02/2019 08:00,2,0.000,ALERT,211.25,298.17,59.996,1546434004,"201051344000633","174011545737251",0.00,-12.00,0,294.86,300.27,0.0,0.0,0.000,1183650.1,1183650.1,31392,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434055,67890.00
01/02/2019 08:00,2,0.000,ALERT,209.90,298.17,59.990,1546434004,"201051344000955","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1201466.6,1201466.6,7524,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434057,67891.00
01/02/2019 08:00,2,0.000,ALERT,210.57,297.26,60.006,1546434004,"201051344000648","174011545737251",0.00,-13.00,0,295.16,300.27,0.0,0.0,0.000,1191613.1,1191613.1,31340,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434059,67892.00
01/02/2019 08:00,2,0.000,ALERT,211.03,298.17,60.012,1546434004,"201051344000645","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1195870.7,1195870.7,31346,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434061,67893.00
01/02/2019 08:00,2,0.000,ALERT,210.57,298.77,59.953,1546434004,"201051344000569","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1212858.8,1212858.8,3672,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434063,67894.00
01/02/2019 08:15,2,0.000,ALERT,210.80,299.67,60.017,1546434904,"201051344000579","174011545737251",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,1212733.7,1212733.7,3822,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434907,67895.00
01/02/2019 08:15,2,0.000,ALERT,210.12,297.57,60.006,1546434904,"201051344001025","174011545737251",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,1197382.9,1197382.9,7551,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434909,67896.00
01/02/2019 08:15,2,0.000,ALERT,210.12,298.47,60.049,1546434904,"201051344001093","174011545737251",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,1189362.9,1189362.9,7541,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434911,67897.00
01/02/2019 08:15,2,0.000,ALERT,210.57,299.07,60.017,1546434904,"201051344000458","174011545737251",0.00,-9.00,0,296.06,302.07,0.0,0.0,0.000,1198945.7,1198945.7,3823,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434912,67898.00
01/02/2019 08:15,2,0.000,ALERT,210.12,298.77,59.964,1546434904,"201051344000890","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1193916.7,1193916.7,7514,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434914,67899.00
01/02/2019 08:15,2,0.000,ALERT,210.35,298.77,60.006,1546434904,"201051344000988","174011545737251",0.00,-11.50,0,293.96,301.17,0.0,0.0,0.000,935770.9,935770.9,3838,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434916,67900.00
01/02/2019 08:15,2,0.000,ALERT,210.80,299.37,60.006,1546434904,"201051344000582","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1173868.7,1173868.7,7496,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434918,67901.00
01/02/2019 08:15,2,0.000,ALERT,210.57,299.67,60.033,1546434904,"201051344000868","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1185864.1,1185864.1,31361,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434920,67902.00
01/02/2019 08:15,2,0.000,ALERT,211.25,299.67,60.012,1546434904,"201051344000576","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1199118.4,1199118.4,3817,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434922,67903.00
01/02/2019 08:15,2,0.000,ALERT,210.80,299.07,60.006,1546434904,"201051344001158","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,1179305.7,1179305.7,3834,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434923,67904.00
01/02/2019 08:15,2,0.000,ALERT,210.35,298.17,60.012,1546434904,"201051344000917","174011545737251",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,1190534.4,1190534.4,7509,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434925,67905.00
01/02/2019 08:15,2,0.000,ALERT,210.57,297.87,60.006,1546434904,"201051344000417","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,966820.8,966820.8,7550,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434927,67906.00
01/02/2019 08:15,2,0.000,ALERT,210.57,298.47,60.006,1546434904,"201051344000685","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1194909.0,1194909.0,7515,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434929,67907.00
01/02/2019 08:15,2,0.000,ALERT,210.35,297.57,60.012,1546434904,"201051344000651","174011545737251",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,1188666.9,1188666.9,7523,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434931,67908.00
01/02/2019 08:15,2,0.000,ALERT,210.35,299.37,60.012,1546434904,"201051344000594","174011545737251",0.00,-12.00,0,296.06,301.77,0.0,0.0,0.000,1203679.8,1203679.8,31321,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434932,67909.00
01/02/2019 08:15,2,0.000,ALERT,210.80,299.07,60.006,1546434904,"201051344000469","174011545737251",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,1187804.7,1187804.7,3832,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434934,67910.00
01/02/2019 08:15,2,0.000,ALERT,210.35,298.77,60.001,1546434904,"201051344000585","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1203401.5,1203401.5,7564,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434936,67911.00
01/02/2019 08:15,2,0.000,ALERT,211.25,298.77,60.012,1546434904,"201051344000853","174011545737251",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,1203550.0,1203550.0,3823,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434938,67912.00
01/02/2019 08:15,2,0.000,ALERT,210.57,298.77,60.022,1546434904,"201051344001145","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1202365.6,1202365.6,7501,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434940,67913.00
01/02/2019 08:15,2,0.000,ALERT,210.35,298.47,60.006,1546434904,"201051344000438","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1196330.7,1196330.7,7513,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434941,67914.00
01/02/2019 08:15,2,0.000,ALERT,209.90,298.47,59.990,1546434904,"201051344001135","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1184767.9,1184767.9,7506,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434943,67915.00
01/02/2019 08:15,2,0.000,ALERT,210.57,299.07,60.012,1546434904,"201051344000983","174011545737251",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,1203196.3,1203196.3,3817,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434945,67916.00
01/02/2019 08:15,2,0.000,ALERT,210.35,297.87,60.006,1546434904,"201051344001203","174011545737251",0.00,-12.00,0,295.46,301.47,0.0,0.0,0.000,1193357.3,1193357.3,7558,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434947,67917.00
01/02/2019 08:15,2,0.000,ALERT,210.35,298.77,60.012,1546434904,"201051344001230","174011545737251",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,1187994.0,1187994.0,7528,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434949,67918.00
01/02/2019 08:15,2,0.000,ALERT,209.90,298.17,60.001,1546434904,"201051344000646","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1182725.9,1182725.9,7520,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434951,67919.00
01/02/2019 08:15,2,0.000,ALERT,211.03,298.17,60.012,1546434904,"201051344000867","174011545737251",0.00,-11.00,0,295.46,301.47,0.0,0.0,0.000,1184719.8,1184719.8,31355,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434953,67920.00
01/02/2019 08:15,2,0.000,ALERT,211.48,298.77,60.022,1546434904,"201051344000633","174011545737251",0.00,-12.00,0,294.86,301.17,0.0,0.0,0.000,1183650.1,1183650.1,31394,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434954,67921.00
01/02/2019 08:15,2,0.000,ALERT,209.90,298.47,60.022,1546434904,"201051344000955","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1201466.6,1201466.6,7526,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434956,67922.00
01/02/2019 08:15,2,0.000,ALERT,210.80,298.17,60.017,1546434904,"201051344000648","174011545737251",0.00,-13.00,0,295.46,301.47,0.0,0.0,0.000,1191613.1,1191613.1,31342,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434958,67923.00
01/02/2019 08:15,2,0.000,ALERT,211.03,298.77,60.006,1546434904,"201051344000645","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1195870.7,1195870.7,31348,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546434960,67924.00
01/02/2019 08:15,2,0.000,ALERT,210.80,299.37,60.006,1546434904,"201051344000569","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,1212858.8,1212858.8,3674,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546434962,67925.00
01/02/2019 08:30,2,0.000,ALERT,210.57,299.37,60.001,1546435804,"201051344000579","174011545737251",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,1212733.7,1212733.7,3824,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435807,67926.00
01/02/2019 08:30,2,0.000,ALERT,209.22,296.96,59.980,1546435804,"201051344001025","174011545737251",0.00,-12.00,0,295.76,302.68,0.0,0.0,0.000,1197382.9,1197382.9,7553,0,0,0,L,1122011218,1,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435809,67927.00
01/02/2019 08:30,2,0.000,ALERT,209.44,297.87,60.017,1546435804,"201051344001093","174011545737251",0.00,-9.00,0,296.06,302.07,0.0,0.0,0.000,1189362.9,1189362.9,7543,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546435811,67928.00
01/02/2019 08:30,2,0.000,ALERT,210.35,298.77,60.006,1546435804,"201051344000458","174011545737251",0.00,-8.50,0,296.66,303.28,0.0,0.0,0.000,1198945.7,1198945.7,3825,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435813,67929.00
01/02/2019 08:30,2,0.000,ALERT,209.44,298.17,59.980,1546435804,"201051344000890","174011545737251",0.00,-10.00,0,296.66,303.28,0.0,0.0,0.000,1193916.7,1193916.7,7516,0,0,0,L,1122011218,1,120.42,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435814,67930.00
01/02/2019 08:30,2,0.000,ALERT,210.35,298.77,60.006,1546435804,"201051344000988","174011545737251",0.00,-11.00,0,294.26,299.97,0.0,0.0,0.000,935770.9,935770.9,3841,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546435817,67931.00
01/02/2019 08:30,2,0.000,ALERT,209.90,298.77,60.038,1546435804,"201051344000582","174011545737251",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,1173868.7,1173868.7,7498,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546435819,67932.00
01/02/2019 08:30,2,0.000,ALERT,210.57,299.37,60.006,1546435804,"201051344000868","174011545737251",0.00,-11.00,0,297.26,303.58,0.0,0.0,0.000,1185864.1,1185864.1,31363,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435821,67933.00
01/02/2019 08:30,2,0.000,ALERT,211.03,299.37,60.001,1546435804,"201051344000576","174011545737251",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,1199118.4,1199118.4,3819,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435822,67934.00
01/02/2019 08:30,2,0.000,ALERT,210.57,298.77,60.028,1546435804,"201051344001158","174011545737251",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,1179305.7,1179305.7,3836,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435824,67935.00
01/02/2019 08:30,2,0.000,ALERT,209.67,297.26,60.001,1546435804,"201051344000917","174011545737251",0.00,-9.00,0,295.16,301.47,0.0,0.0,0.000,1190534.4,1190534.4,7511,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546435826,67936.00
01/02/2019 08:30,2,0.000,ALERT,209.67,297.26,59.996,1546435804,"201051344000417","174011545737251",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,966820.8,966820.8,7552,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546435828,67937.00
01/02/2019 08:30,2,0.000,ALERT,209.90,297.57,59.969,1546435804,"201051344000685","174011545737251",0.00,-11.00,0,296.06,302.37,0.0,0.0,0.000,1194909.0,1194909.0,7517,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546435830,67938.00
01/02/2019 08:30,2,0.000,ALERT,209.67,296.96,59.996,1546435804,"201051344000651","174011545737251",0.00,-13.00,0,295.76,301.77,0.0,0.0,0.000,1188666.9,1188666.9,7525,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435831,67939.00
01/02/2019 08:30,2,0.000,ALERT,210.12,299.07,60.001,1546435804,"201051344000594","174011545737251",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,1203679.8,1203679.8,31323,0,0,0,L,1122011218,1,119.75,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546435833,67940.00
01/02/2019 08:30,2,0.000,ALERT,210.57,298.77,59.980,1546435804,"201051344000469","174011545737251",0.00,-12.00,0,295.76,302.07,0.0,0.0,0.000,1187804.7,1187804.7,3834,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546435835,67941.00
01/02/2019 08:30,2,0.000,ALERT,209.67,297.87,60.006,1546435804,"201051344000585","174011545737251",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,1203401.5,1203401.5,7566,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435837,67942.00
01/02/2019 08:30,2,0.000,ALERT,211.03,298.47,60.001,1546435804,"201051344000853","174011545737251",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,1203550.0,1203550.0,3825,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435839,67943.00
01/02/2019 08:30,2,0.000,ALERT,209.90,297.87,60.006,1546435804,"201051344001145","174011545737251",0.00,-11.50,0,296.66,303.28,0.0,0.0,0.000,1202365.6,1202365.6,7503,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435841,67944.00
01/02/2019 08:30,2,0.000,ALERT,209.67,297.57,60.001,1546435804,"201051344000438","174011545737251",0.00,-12.00,0,296.36,302.68,0.0,0.0,0.000,1196330.7,1196330.7,7515,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435842,67945.00
01/02/2019 08:30,2,0.000,ALERT,209.22,297.57,60.001,1546435804,"201051344001135","174011545737251",0.00,-11.50,0,296.36,302.68,0.0,0.0,0.000,1184767.9,1184767.9,7508,0,0,0,L,1122011218,1,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435844,67946.00
01/02/2019 08:30,2,0.000,ALERT,210.35,298.77,60.001,1546435804,"201051344000983","174011545737251",0.00,-11.00,0,296.96,302.98,0.0,0.0,0.000,1203196.3,1203196.3,3819,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435846,67947.00
01/02/2019 08:30,2,0.000,ALERT,209.67,297.26,60.006,1546435804,"201051344001203","174011545737251",0.00,-12.00,0,295.76,303.58,0.0,0.0,0.000,1193357.3,1193357.3,7560,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546435848,67948.00
01/02/2019 08:30,2,0.000,ALERT,209.67,298.17,59.996,1546435804,"201051344001230","174011545737251",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,1187994.0,1187994.0,7530,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435850,67949.00
01/02/2019 08:30,2,0.000,ALERT,209.22,297.57,60.001,1546435804,"201051344000646","174011545737251",0.00,-12.00,0,295.46,301.77,0.0,0.0,0.000,1182725.9,1182725.9,7522,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435851,67950.00
01/02/2019 08:30,2,0.000,ALERT,210.80,297.87,60.043,1546435804,"201051344000867","174011545737251",0.00,-10.00,0,295.76,302.98,0.0,0.0,0.000,1184719.8,1184719.8,31357,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435853,67951.00
01/02/2019 08:30,2,0.000,ALERT,211.25,298.47,60.001,1546435804,"201051344000633","174011545737251",0.00,-11.50,0,295.16,302.07,0.0,0.0,0.000,1183650.1,1183650.1,31396,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435855,67952.00
01/02/2019 08:30,2,0.000,ALERT,209.22,297.57,60.001,1546435804,"201051344000955","174011545737251",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,1201466.6,1201466.6,7528,0,0,0,L,1122011218,1,119.75,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435857,67953.00
01/02/2019 08:30,2,0.000,ALERT,210.57,297.87,59.975,1546435804,"201051344000648","174011545737251",0.00,-13.00,0,295.76,302.68,0.0,0.0,0.000,1191613.1,1191613.1,31344,0,0,0,L,1122011218,1,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435859,67954.00
01/02/2019 08:30,2,0.000,ALERT,211.03,298.77,59.996,1546435804,"201051344000645","174011545737251",0.00,-11.00,0,296.66,302.98,0.0,0.0,0.000,1195870.7,1195870.7,31350,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546435861,67955.00
01/02/2019 08:30,2,0.000,ALERT,210.57,299.07,60.001,1546435804,"201051344000569","174011545737251",0.00,-11.00,0,297.26,303.58,0.0,0.0,0.000,1212858.8,1212858.8,3676,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546435863,67956.00
01/02/2019 08:45,2,0.000,ALERT,211.25,300.87,60.043,1546436704,"201051344000579","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1212733.7,1212733.7,3826,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436707,67957.00
01/02/2019 08:45,2,0.000,ALERT,210.35,297.87,60.006,1546436704,"201051344001025","174011545737251",0.00,-12.00,0,295.16,300.57,0.0,0.0,0.000,1197382.9,1197382.9,7555,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436709,67958.00
01/02/2019 08:45,2,0.000,ALERT,210.35,298.77,60.043,1546436704,"201051344001093","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1189362.9,1189362.9,7545,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436711,67959.00
01/02/2019 08:45,2,0.000,ALERT,211.03,300.27,60.075,1546436704,"201051344000458","174011545737251",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,1198945.7,1198945.7,3827,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546436712,67960.00
01/02/2019 08:45,2,0.000,ALERT,210.35,299.07,60.033,1546436704,"201051344000890","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,1193916.7,1193916.7,7518,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436714,67961.00
01/02/2019 08:45,2,0.000,ALERT,210.80,299.97,60.038,1546436704,"201051344000988","174011545737251",0.00,-11.00,0,293.96,301.17,0.0,0.0,0.000,935770.9,935770.9,3843,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436716,67962.00
01/02/2019 08:45,2,0.000,ALERT,211.03,299.37,60.049,1546436704,"201051344000582","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1173868.7,1173868.7,7500,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436718,67963.00
01/02/2019 08:45,2,0.000,ALERT,211.25,300.87,60.043,1546436704,"201051344000868","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1185864.1,1185864.1,31365,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436720,67964.00
01/02/2019 08:45,2,0.000,ALERT,211.70,300.57,60.043,1546436704,"201051344000576","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1199118.4,1199118.4,3821,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436722,67965.00
01/02/2019 08:45,2,0.000,ALERT,211.25,300.27,60.033,1546436704,"201051344001158","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1179305.7,1179305.7,3838,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436724,67966.00
01/02/2019 08:45,2,0.000,ALERT,210.57,298.17,60.028,1546436704,"201051344000917","174011545737251",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,1190534.4,1190534.4,7513,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436725,67967.00
01/02/2019 08:45,2,0.000,ALERT,210.80,298.17,60.038,1546436704,"201051344000417","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,966820.8,966820.8,7554,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546436727,67968.00
01/02/2019 08:45,2,0.000,ALERT,210.80,298.77,60.038,1546436704,"201051344000685","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1194909.0,1194909.0,7519,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546436729,67969.00
01/02/2019 08:45,2,0.000,ALERT,210.57,297.87,60.033,1546436704,"201051344000651","174011545737251",0.00,-13.00,0,294.86,299.37,0.0,0.0,0.000,1188666.9,1188666.9,7527,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546436731,67970.00
01/02/2019 08:45,2,0.000,ALERT,210.80,300.57,60.033,1546436704,"201051344000594","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,1203679.8,1203679.8,31325,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436733,67971.00
01/02/2019 08:45,2,0.000,ALERT,211.25,300.27,60.038,1546436704,"201051344000469","174011545737251",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,1187804.7,1187804.7,3836,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436734,67972.00
01/02/2019 08:45,2,0.000,ALERT,210.57,299.07,60.033,1546436704,"201051344000585","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1203401.5,1203401.5,7568,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436736,67973.00
01/02/2019 08:45,2,0.000,ALERT,211.70,299.97,60.033,1546436704,"201051344000853","174011545737251",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,1203550.0,1203550.0,3827,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436738,67974.00
01/02/2019 08:45,2,0.000,ALERT,210.80,299.07,60.043,1546436704,"201051344001145","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1202365.6,1202365.6,7505,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436740,67975.00
01/02/2019 08:45,2,0.000,ALERT,210.57,298.77,60.038,1546436704,"201051344000438","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1196330.7,1196330.7,7517,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436742,67976.00
01/02/2019 08:45,2,0.000,ALERT,210.12,298.77,60.043,1546436704,"201051344001135","174011545737251",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,1184767.9,1184767.9,7510,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436744,67977.00
01/02/2019 08:45,2,0.000,ALERT,211.03,300.27,60.038,1546436704,"201051344000983","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1203196.3,1203196.3,3821,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436745,67978.00
01/02/2019 08:45,2,0.000,ALERT,210.57,298.17,60.038,1546436704,"201051344001203","174011545737251",0.00,-11.50,0,295.46,301.47,0.0,0.0,0.000,1193357.3,1193357.3,7562,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436747,67979.00
01/02/2019 08:45,2,0.000,ALERT,210.35,299.07,60.033,1546436704,"201051344001230","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1187994.0,1187994.0,7532,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436749,67980.00
01/02/2019 08:45,2,0.000,ALERT,210.12,298.47,60.049,1546436704,"201051344000646","174011545737251",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,1182725.9,1182725.9,7524,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546436751,67981.00
01/02/2019 08:45,2,0.000,ALERT,211.48,299.37,60.033,1546436704,"201051344000867","174011545737251",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,1184719.8,1184719.8,31359,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436753,67982.00
01/02/2019 08:45,2,0.000,ALERT,211.93,299.97,60.038,1546436704,"201051344000633","174011545737251",0.00,-11.50,0,295.46,301.17,0.0,0.0,0.000,1183650.1,1183650.1,31398,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546436754,67983.00
01/02/2019 08:45,2,0.000,ALERT,210.12,298.47,60.043,1546436704,"201051344000955","174011545737251",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,1201466.6,1201466.6,7530,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436756,67984.00
01/02/2019 08:45,2,0.000,ALERT,211.25,299.37,60.059,1546436704,"201051344000648","174011545737251",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,1191613.1,1191613.1,31346,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436758,67985.00
01/02/2019 08:45,2,0.000,ALERT,211.48,300.27,60.043,1546436704,"201051344000645","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,1195870.7,1195870.7,31352,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546436760,67986.00
01/02/2019 08:45,2,0.000,ALERT,211.25,300.57,60.043,1546436704,"201051344000569","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,1212858.8,1212858.8,3678,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546436762,67987.00
01/02/2019 09:00,2,0.000,ALERT,211.03,299.37,60.006,1546437604,"201051344000579","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1212733.7,1212733.7,3828,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437607,67988.00
01/02/2019 09:00,2,0.000,ALERT,209.90,297.57,60.001,1546437604,"201051344001025","174011545737251",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,1197382.9,1197382.9,7557,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437609,67989.00
01/02/2019 09:00,2,0.000,ALERT,210.12,298.47,60.001,1546437604,"201051344001093","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1189362.9,1189362.9,7547,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437611,67990.00
01/02/2019 09:00,2,0.000,ALERT,210.80,299.07,60.006,1546437604,"201051344000458","174011545737251",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,1198945.7,1198945.7,3829,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437613,67991.00
01/02/2019 09:00,2,0.000,ALERT,210.12,298.77,59.990,1546437604,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1193916.7,1193916.7,7520,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437615,67992.00
01/02/2019 09:00,2,0.000,ALERT,210.80,298.77,60.006,1546437604,"201051344000988","174011545737251",0.00,-11.00,0,295.16,301.47,0.0,0.0,0.000,935770.9,935770.9,3845,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437616,67993.00
01/02/2019 09:00,2,0.000,ALERT,210.57,299.37,59.996,1546437604,"201051344000582","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1173868.7,1173868.7,7502,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546437618,67994.00
01/02/2019 09:00,2,0.000,ALERT,211.03,299.67,60.012,1546437604,"201051344000868","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1185864.1,1185864.1,31367,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437620,67995.00
01/02/2019 09:00,2,0.000,ALERT,211.48,299.67,60.006,1546437604,"201051344000576","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1199118.4,1199118.4,3823,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546437622,67996.00
01/02/2019 09:00,2,0.000,ALERT,211.03,299.07,60.049,1546437604,"201051344001158","174011545737251",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,1179305.7,1179305.7,3840,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437624,67997.00
01/02/2019 09:00,2,0.000,ALERT,210.35,297.87,59.959,1546437604,"201051344000917","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1190534.4,1190534.4,7515,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546437625,67998.00
01/02/2019 09:00,2,0.000,ALERT,210.35,297.87,60.001,1546437604,"201051344000417","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,966820.8,966820.8,7556,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546437627,67999.00
01/02/2019 09:00,2,0.000,ALERT,210.57,298.47,60.001,1546437604,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1194909.0,1194909.0,7521,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546437629,68000.00
01/02/2019 09:00,2,0.000,ALERT,210.35,297.57,60.006,1546437604,"201051344000651","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1188666.9,1188666.9,7529,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437631,68001.00
01/02/2019 09:00,2,0.000,ALERT,210.57,299.37,60.006,1546437604,"201051344000594","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1203679.8,1203679.8,31327,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437633,68002.00
01/02/2019 09:00,2,0.000,ALERT,211.03,299.07,60.006,1546437604,"201051344000469","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,1187804.7,1187804.7,3838,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546437635,68003.00
01/02/2019 09:00,2,0.000,ALERT,210.35,298.47,59.969,1546437604,"201051344000585","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1203401.5,1203401.5,7570,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437636,68004.00
01/02/2019 09:00,2,0.000,ALERT,211.48,298.77,60.006,1546437604,"201051344000853","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1203550.0,1203550.0,3829,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437638,68005.00
01/02/2019 09:00,2,0.000,ALERT,210.35,298.47,60.001,1546437604,"201051344001145","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1202365.6,1202365.6,7507,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437640,68006.00
01/02/2019 09:00,2,0.000,ALERT,210.12,298.47,60.001,1546437604,"201051344000438","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1196330.7,1196330.7,7519,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546437642,68007.00
01/02/2019 09:00,2,0.000,ALERT,209.90,298.47,60.001,1546437604,"201051344001135","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1184767.9,1184767.9,7512,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437644,68008.00
01/02/2019 09:00,2,0.000,ALERT,211.03,299.07,59.975,1546437604,"201051344000983","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1203196.3,1203196.3,3823,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437646,68009.00
01/02/2019 09:00,2,0.000,ALERT,210.12,297.87,60.001,1546437604,"201051344001203","174011545737251",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,1193357.3,1193357.3,7564,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437647,68010.00
01/02/2019 09:00,2,0.000,ALERT,210.12,298.77,60.006,1546437604,"201051344001230","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1187994.0,1187994.0,7534,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437649,68011.00
01/02/2019 09:00,2,0.000,ALERT,209.90,298.17,59.996,1546437604,"201051344000646","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1182725.9,1182725.9,7526,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437651,68012.00
01/02/2019 09:00,2,0.000,ALERT,211.25,298.17,60.001,1546437604,"201051344000867","174011545737251",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,1184719.8,1184719.8,31361,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437653,68013.00
01/02/2019 09:00,2,0.000,ALERT,211.70,298.77,60.012,1546437604,"201051344000633","174011545737251",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,1183650.1,1183650.1,31400,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437655,68014.00
01/02/2019 09:00,2,0.000,ALERT,209.67,298.17,59.985,1546437604,"201051344000955","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1201466.6,1201466.6,7532,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437656,68015.00
01/02/2019 09:00,2,0.000,ALERT,211.03,298.17,59.996,1546437604,"201051344000648","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,1191613.1,1191613.1,31348,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437658,68016.00
01/02/2019 09:00,2,0.000,ALERT,211.48,298.77,60.006,1546437604,"201051344000645","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1195870.7,1195870.7,31354,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546437660,68017.00
01/02/2019 09:00,2,0.000,ALERT,211.03,299.37,60.017,1546437604,"201051344000569","174011545737251",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,1212858.8,1212858.8,3680,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546437662,68018.00
01/02/2019 09:15,2,0.000,ALERT,211.03,299.67,59.975,1546438504,"201051344000579","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1212733.7,1212733.7,3830,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438507,68019.00
01/02/2019 09:15,2,0.000,ALERT,210.12,298.17,60.012,1546438504,"201051344001025","174011545737251",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,1197382.9,1197382.9,7559,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546438508,68020.00
01/02/2019 09:15,2,0.000,ALERT,210.35,299.07,60.059,1546438504,"201051344001093","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1189362.9,1189362.9,7549,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438510,68021.00
01/02/2019 09:15,2,0.000,ALERT,210.80,299.07,60.017,1546438504,"201051344000458","174011545737251",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,1198945.7,1198945.7,3831,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438512,68022.00
01/02/2019 09:15,2,0.000,ALERT,210.35,299.37,60.012,1546438504,"201051344000890","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,1193916.7,1193916.7,7522,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438514,68023.00
01/02/2019 09:15,2,0.000,ALERT,210.80,298.77,60.001,1546438504,"201051344000988","174011545737251",0.00,-11.00,0,294.56,301.47,0.0,0.0,0.000,935770.9,935770.9,3847,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438516,68024.00
01/02/2019 09:15,2,0.000,ALERT,210.80,299.97,60.012,1546438504,"201051344000582","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1173868.7,1173868.7,7504,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438518,68025.00
01/02/2019 09:15,2,0.150,ALERT,211.03,299.67,60.017,1546438504,"201051344000868","174011545737251",18.96,-11.00,0,297.87,313.50,2.9,0.9,0.000,1185864.2,1185864.2,31369,0,0,0,L,1122011218,1,120.20,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1546438519,68026.00
01/02/2019 09:15,2,0.191,ALERT,211.48,299.67,60.012,1546438504,"201051344000576","174011545737251",19.86,-11.50,0,297.26,313.20,3.9,1.8,0.000,1199118.5,1199118.5,3825,0,0,0,L,1122011218,1,120.65,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1546438521,68027.00
