ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 09:15,2,0.000,ALERT,211.03,299.07,60.012,1546438504,"201051344001158","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1179305.7,1179305.7,3842,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438523,68028.00
01/02/2019 09:15,2,0.000,ALERT,210.57,298.77,60.017,1546438504,"201051344000917","174011545737251",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,1190534.4,1190534.4,7517,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438525,68029.00
01/02/2019 09:15,2,0.000,ALERT,210.57,298.77,60.054,1546438504,"201051344000417","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,966820.8,966820.8,7558,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438527,68030.00
01/02/2019 09:15,2,0.000,ALERT,210.80,299.07,60.022,1546438504,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1194909.0,1194909.0,7523,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438528,68031.00
01/02/2019 09:15,2,0.000,ALERT,210.57,298.47,60.017,1546438504,"201051344000651","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1188666.9,1188666.9,7531,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438530,68032.00
01/02/2019 09:15,2,0.094,ALERT,210.57,299.67,59.975,1546438504,"201051344000594","174011545737251",32.30,-11.50,0,297.57,308.09,3.1,1.1,0.000,1203679.8,1203679.8,31329,0,0,0,L,1122011218,1,120.20,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1546438532,68033.00
01/02/2019 09:15,2,0.000,ALERT,211.03,299.07,60.006,1546438504,"201051344000469","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1187804.7,1187804.7,3841,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438535,68034.00
01/02/2019 09:15,2,0.000,ALERT,210.57,299.37,60.043,1546438504,"201051344000585","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1203401.5,1203401.5,7572,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438536,68035.00
01/02/2019 09:15,2,0.000,ALERT,211.48,299.07,59.996,1546438504,"201051344000853","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1203550.0,1203550.0,3831,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438538,68036.00
01/02/2019 09:15,2,0.000,ALERT,210.80,299.37,60.012,1546438504,"201051344001145","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1202365.6,1202365.6,7509,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438540,68037.00
01/02/2019 09:15,2,0.000,ALERT,210.57,299.07,60.022,1546438504,"201051344000438","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1196330.7,1196330.7,7521,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438542,68038.00
01/02/2019 09:15,2,0.000,ALERT,210.12,299.07,60.043,1546438504,"201051344001135","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1184767.9,1184767.9,7514,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438544,68039.00
01/02/2019 09:15,2,0.000,ALERT,211.03,299.07,60.017,1546438504,"201051344000983","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1203196.3,1203196.3,3825,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546438546,68040.00
01/02/2019 09:15,2,0.070,ALERT,210.57,298.47,60.012,1546438504,"201051344001203","174011545737251",32.32,-11.50,0,296.36,309.29,2.3,0.3,0.000,1193357.3,1193357.3,7566,0,0,0,L,1122011218,1,121.33,120.20,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1546438547,68041.00
01/02/2019 09:15,2,0.000,ALERT,210.57,299.37,60.017,1546438504,"201051344001230","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1187994.0,1187994.0,7536,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438549,68042.00
01/02/2019 09:15,2,0.000,ALERT,210.12,299.07,60.017,1546438504,"201051344000646","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1182725.9,1182725.9,7528,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546438551,68043.00
01/02/2019 09:15,2,0.133,ALERT,211.25,298.47,60.022,1546438504,"201051344000867","174011545737251",12.15,-10.00,0,296.96,313.80,1.6,0.0,0.000,1184719.8,1184719.8,31363,0,0,0,L,1122011218,1,120.88,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1546438553,68044.00
01/02/2019 09:15,2,0.000,ALERT,211.70,298.77,60.012,1546438504,"201051344000633","174011545737251",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,1183650.1,1183650.1,31402,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438555,68045.00
01/02/2019 09:15,2,0.000,ALERT,209.90,299.07,60.059,1546438504,"201051344000955","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1201466.6,1201466.6,7534,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546438557,68046.00
01/02/2019 09:15,2,0.104,ALERT,211.03,298.17,60.017,1546438504,"201051344000648","174011545737251",32.80,-12.00,0,297.26,314.10,3.5,1.4,0.000,1191613.2,1191613.2,31350,0,0,0,L,1122011218,1,119.97,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1546438558,68047.00
01/02/2019 09:15,2,0.141,ALERT,211.48,299.07,60.012,1546438504,"201051344000645","174011545737251",18.03,-10.00,0,297.87,315.00,2.6,0.6,0.000,1195870.7,1195870.7,31356,0,0,0,L,1122011218,1,120.88,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1546438560,68048.00
01/02/2019 09:15,2,0.000,ALERT,211.03,299.67,60.012,1546438504,"201051344000569","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1212858.8,1212858.8,3682,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546438562,68049.00
01/02/2019 09:30,2,0.100,ALERT,211.03,299.37,60.012,1546439404,"201051344000579","174011545737251",33.30,-11.00,0,297.87,318.00,3.4,1.4,0.000,1212733.9,1212733.9,3832,0,0,0,L,1122011218,1,120.20,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546439407,68050.00
01/02/2019 09:30,2,0.164,ALERT,210.35,298.17,60.012,1546439404,"201051344001025","174011545737251",21.87,-11.50,0,296.06,316.20,3.7,1.6,0.000,1197383.1,1197383.1,7561,0,0,0,L,1122011218,1,120.42,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1546439409,68051.00
01/02/2019 09:30,2,0.234,ALERT,210.35,299.07,59.985,1546439404,"201051344001093","174011545737251",20.73,-9.00,0,296.66,313.50,4.9,2.8,0.000,1189363.4,1189363.4,7551,0,0,0,L,1122011218,1,120.65,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1546439411,68052.00
01/02/2019 09:30,2,0.109,ALERT,210.80,298.77,60.001,1546439404,"201051344000458","174011545737251",32.86,-8.50,0,297.57,314.10,3.6,1.6,0.000,1198946.0,1198946.0,3833,0,0,0,L,1122011218,1,120.20,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546439413,68053.00
01/02/2019 09:30,2,0.000,ALERT,210.35,299.37,60.017,1546439404,"201051344000890","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1193916.7,1193916.7,7524,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546439414,68054.00
01/02/2019 09:30,2,0.074,ALERT,210.57,298.47,60.022,1546439404,"201051344000988","174011545737251",21.71,-11.00,0,293.96,301.17,1.7,0.0,0.000,935770.9,935770.9,3849,0,0,0,L,1122011218,1,119.75,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1546439416,68055.00
01/02/2019 09:30,2,0.182,ALERT,211.03,299.97,60.022,1546439404,"201051344000582","174011545737251",19.32,-11.50,0,297.87,318.61,3.6,1.5,0.000,1173868.9,1173868.9,7506,0,0,0,L,1122011218,1,121.10,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546439418,68056.00
01/02/2019 09:30,2,0.205,ALERT,211.03,334.84,60.012,1546439404,"201051344000868","174011545737251",27.89,-10.00,0,297.57,356.78,5.8,3.7,0.009,1185864.8,1185864.8,31371,0,0,0,L,1122011218,1,120.20,121.33,0002,-13,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546439420,68057.00
01/02/2019 09:30,2,0.252,ACTIVE,211.48,336.04,60.012,1546439404,"201051344000576","174011545737251",28.25,-10.00,0,297.26,349.56,7.2,5.1,0.009,1199119.5,1199119.5,3827,0,0,0,L,1122011218,1,120.65,120.88,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546439421,68058.00
01/02/2019 09:30,2,0.000,ALERT,211.03,298.77,60.022,1546439404,"201051344001158","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1179305.7,1179305.7,3844,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1546439423,68059.00
01/02/2019 09:30,2,0.145,ALERT,210.57,298.77,60.038,1546439404,"201051344000917","174011545737251",17.67,-9.00,0,295.46,315.30,2.6,0.6,0.000,1190534.4,1190534.4,7519,0,0,0,L,1122011218,1,120.88,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1546439424,68060.00
01/02/2019 09:30,2,0.000,ALERT,210.57,298.47,60.017,1546439404,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,966820.8,966820.8,7560,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546439426,68061.00
01/02/2019 09:30,2,0.000,ALERT,210.80,299.07,60.012,1546439404,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1194909.0,1194909.0,7525,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546439428,68062.00
01/02/2019 09:30,2,0.000,ALERT,210.57,298.47,60.017,1546439404,"201051344000651","174011545737251",0.00,-13.00,0,296.36,299.67,0.0,0.0,0.000,1188666.9,1188666.9,7533,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546439430,68063.00
01/02/2019 09:30,2,0.162,ALERT,210.57,299.07,60.017,1546439404,"201051344000594","174011545737251",17.39,-11.50,0,296.06,326.42,2.9,0.8,0.000,1203680.1,1203680.1,31331,0,0,0,L,1122011218,1,119.97,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546439432,68064.00
01/02/2019 09:30,2,0.195,ALERT,211.03,298.77,60.012,1546439404,"201051344000469","174011545737251",15.88,-12.00,0,295.46,315.90,3.2,1.1,0.000,1187805.0,1187805.0,3843,0,0,0,L,1122011218,1,119.75,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546439434,68065.00
01/02/2019 09:30,2,0.000,ALERT,210.57,299.37,60.012,1546439404,"201051344000585","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1203401.5,1203401.5,7574,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546439435,68066.00
01/02/2019 09:30,2,0.000,ALERT,211.48,298.47,60.012,1546439404,"201051344000853","174011545737251",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,1203550.0,1203550.0,3833,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546439437,68067.00
01/02/2019 09:30,2,0.000,ALERT,210.80,299.37,60.022,1546439404,"201051344001145","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1202365.6,1202365.6,7511,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546439439,68068.00
01/02/2019 09:30,2,0.000,ALERT,210.57,299.07,59.990,1546439404,"201051344000438","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1196330.7,1196330.7,7523,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546439441,68069.00
01/02/2019 09:30,2,0.000,ALERT,210.12,299.07,60.043,1546439404,"201051344001135","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1184767.9,1184767.9,7516,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546439443,68070.00
01/02/2019 09:30,2,0.059,ALERT,210.80,298.77,60.012,1546439404,"201051344000983","174011545737251",32.54,-11.00,0,296.96,312.59,2.0,0.0,0.000,1203196.3,1203196.3,3827,0,0,0,L,1122011218,1,120.20,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1546439445,68071.00
01/02/2019 09:30,2,0.180,ALERT,210.57,298.77,59.996,1546439404,"201051344001203","174011545737251",23.30,-11.50,0,296.96,314.70,4.3,2.2,0.000,1193357.6,1193357.6,7568,0,0,0,L,1122011218,1,121.33,119.97,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1546439446,68072.00
01/02/2019 09:30,2,0.000,ALERT,210.35,299.37,60.065,1546439404,"201051344001230","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1187994.0,1187994.0,7538,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546439448,68073.00
01/02/2019 09:30,2,0.000,ALERT,210.12,298.77,60.012,1546439404,"201051344000646","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1182725.9,1182725.9,7530,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546439450,68074.00
01/02/2019 09:30,2,0.205,ACTIVE,211.25,298.17,60.012,1546439404,"201051344000867","174011545737251",21.21,-11.00,0,295.76,301.77,4.4,2.3,0.000,1184720.2,1184720.2,31365,0,0,0,L,1122011218,1,120.42,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546439451,68075.00
01/02/2019 09:30,2,0.164,ALERT,211.70,298.47,60.012,1546439404,"201051344000633","174011545737251",17.41,-11.50,0,295.16,319.81,2.9,0.9,0.000,1183650.2,1183650.2,31404,0,0,0,L,1122011218,1,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546439453,68076.00
01/02/2019 09:30,2,0.184,ALERT,210.12,299.07,60.017,1546439404,"201051344000955","174011545737251",16.44,-11.00,0,296.96,319.21,3.0,1.0,0.000,1201466.9,1201466.9,7536,0,0,0,L,1122011218,1,120.20,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546439455,68077.00
01/02/2019 09:30,2,0.193,ALERT,211.03,297.87,60.012,1546439404,"201051344000648","174011545737251",21.27,-12.00,0,296.06,317.40,4.2,2.1,0.000,1191613.5,1191613.5,31352,0,0,0,L,1122011218,1,119.75,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1546439456,68078.00
01/02/2019 09:30,2,0.207,ALERT,211.48,318.91,59.975,1546439404,"201051344000645","174011545737251",24.05,-10.00,0,296.66,335.14,5.0,2.9,0.000,1195871.1,1195871.1,31358,0,0,0,L,1122011218,1,120.65,121.33,0000,-12,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546439458,68079.00
01/02/2019 09:30,2,0.000,ALERT,211.03,299.07,60.012,1546439404,"201051344000569","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1212858.8,1212858.8,3684,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546439460,68080.00
01/02/2019 09:45,2,0.197,ALERT,211.48,301.17,60.038,1546440304,"201051344000579","174011545737251",19.26,-11.00,0,297.26,318.91,3.8,1.8,0.000,1212734.5,1212734.5,3834,0,0,0,L,1122011218,1,120.42,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1546440307,68081.00
01/02/2019 09:45,2,0.188,ACTIVE,210.12,333.93,59.990,1546440304,"201051344001025","174011545737251",27.61,-11.00,0,296.66,363.99,5.3,3.2,0.000,1197383.8,1197383.8,7563,0,0,0,L,1122011218,1,120.65,120.20,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546440308,68082.00
01/02/2019 09:45,2,0.270,ACTIVE,210.12,336.64,60.038,1546440304,"201051344001093","174011545737251",25.56,-8.50,0,296.96,347.76,7.0,4.8,0.000,1189364.5,1189364.5,7553,0,0,0,L,1122011218,1,120.88,119.97,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546440309,68083.00
01/02/2019 09:45,2,0.176,ALERT,211.25,300.57,60.038,1546440304,"201051344000458","174011545737251",19.64,-8.50,0,296.96,336.04,3.5,1.5,0.000,1198946.4,1198946.4,3835,0,0,0,L,1122011218,1,120.65,121.10,0002,-12,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1546440311,68084.00
01/02/2019 09:45,2,0.119,ALERT,209.90,299.37,60.033,1546440304,"201051344000890","174011545737251",33.06,-10.00,0,297.26,317.70,4.0,2.0,0.000,1193917.0,1193917.0,7526,0,0,0,L,1122011218,1,121.10,119.75,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1546440313,68085.00
01/02/2019 09:45,2,0.146,ALERT,211.03,300.27,60.038,1546440304,"201051344000988","174011545737251",19.92,-10.00,0,293.66,302.37,3.0,0.9,0.000,935771.2,935771.2,3851,0,0,0,L,1122011218,1,120.20,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1546440315,68086.00
01/02/2019 09:45,2,0.201,ALERT,210.57,299.97,60.038,1546440304,"201051344000582","174011545737251",23.14,-11.50,0,297.87,357.38,4.7,2.6,0.000,1173869.6,1173869.6,7508,0,0,0,L,1122011218,1,121.10,120.65,0002,-12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546440317,68087.00
01/02/2019 09:45,2,0.260,ACTIVE,211.48,336.94,60.038,1546440304,"201051344000868","174011545737251",28.11,-10.00,0,296.96,367.60,7.4,5.2,0.018,1185866.1,1185866.1,31373,0,0,0,L,1122011218,1,120.42,121.33,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546440318,68088.00
01/02/2019 09:45,2,0.309,ALERT,211.93,337.84,60.065,1546440304,"201051344000576","174011545737251",28.33,-8.50,0,296.36,359.48,8.9,6.6,0.022,1199121.2,1199121.2,3828,0,0,0,L,1122011218,1,120.88,121.10,0002,-13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546440319,68089.00
01/02/2019 09:45,2,0.135,ALERT,211.48,300.57,59.990,1546440304,"201051344001158","174011545737251",18.65,-11.50,0,295.76,314.70,2.6,0.6,0.000,1179305.9,1179305.9,3846,0,0,0,L,1122011218,1,120.42,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1546440321,68090.00
01/02/2019 09:45,2,0.172,ACTIVE,210.35,298.47,60.033,1546440304,"201051344000917","174011545737251",23.00,-8.50,0,295.46,300.87,4.0,2.0,0.000,1190534.8,1190534.8,7521,0,0,0,L,1122011218,1,120.88,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546440322,68091.00
01/02/2019 09:45,2,0.160,ALERT,210.12,298.47,60.038,1546440304,"201051344000417","174011545737251",32.36,-11.00,0,296.66,313.80,5.3,3.2,0.000,966821.2,966821.2,7562,0,0,0,L,1122011218,1,120.65,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1546440324,68092.00
01/02/2019 09:45,2,0.092,ALERT,210.35,299.07,60.001,1546440304,"201051344000685","174011545737251",32.44,-11.00,0,296.96,317.40,3.1,1.1,0.000,1194909.1,1194909.1,7527,0,0,0,L,1122011218,1,121.55,119.97,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1546440326,68093.00
01/02/2019 09:45,2,0.191,ALERT,210.12,298.17,60.049,1546440304,"201051344000651","174011545737251",18.03,-12.00,0,296.36,317.40,3.5,1.5,0.000,1188667.3,1188667.3,7535,0,0,0,L,1122011218,1,121.33,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1546440328,68094.00
01/02/2019 09:45,2,0.176,ALERT,211.03,300.87,60.038,1546440304,"201051344000594","174011545737251",21.83,-11.50,0,296.06,334.84,3.9,1.8,0.000,1203680.5,1203680.5,31333,0,0,0,L,1122011218,1,120.42,120.65,0002,-13,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546440330,68095.00
01/02/2019 09:45,2,0.211,ALERT,211.48,300.57,60.017,1546440304,"201051344000469","174011545737251",21.97,-11.50,0,295.46,342.65,4.7,2.6,0.000,1187805.7,1187805.7,3845,0,0,0,L,1122011218,1,120.20,121.55,0002,-13,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1546440331,68096.00
01/02/2019 09:45,2,0.127,ALERT,210.12,299.07,60.054,1546440304,"201051344000585","174011545737251",16.86,-10.00,0,296.66,317.70,2.2,0.2,0.000,1203401.6,1203401.6,7576,0,0,0,L,1122011218,1,120.42,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1546440333,68097.00
01/02/2019 09:45,2,0.143,ALERT,211.93,300.57,60.038,1546440304,"201051344000853","174011545737251",15.72,-11.00,0,296.36,323.41,2.3,0.3,0.000,1203550.1,1203550.1,3835,0,0,0,L,1122011218,1,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1546440335,68098.00
01/02/2019 09:45,2,0.059,ALERT,210.35,299.37,60.043,1546440304,"201051344001145","174011545737251",33.24,-11.00,0,296.96,317.70,2.0,0.0,0.000,1202365.7,1202365.7,7513,0,0,0,L,1122011218,1,120.88,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1546440337,68099.00
01/02/2019 09:45,2,0.107,ALERT,210.12,299.07,60.065,1546440304,"201051344000438","174011545737251",33.12,-11.50,0,296.96,318.30,3.6,1.6,0.000,1196331.0,1196331.0,7525,0,0,0,L,1122011218,1,121.10,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1546440339,68100.00
01/02/2019 09:45,2,0.117,ALERT,209.67,299.07,60.038,1546440304,"201051344001135","174011545737251",13.68,-11.00,0,297.26,317.70,1.6,0.0,0.000,1184767.9,1184767.9,7518,0,0,0,L,1122011218,1,120.65,119.97,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1546440341,68101.00
01/02/2019 09:45,2,0.137,ALERT,211.25,300.57,60.038,1546440304,"201051344000983","174011545737251",19.84,-10.00,0,296.66,335.14,2.8,0.8,0.000,1203196.5,1203196.5,3829,0,0,0,L,1122011218,1,120.65,120.88,0002,-11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1546440342,68102.00
01/02/2019 09:45,2,0.223,ALERT,210.35,334.54,60.033,1546440304,"201051344001203","174011545737251",25.64,-10.00,0,296.96,340.85,5.8,3.7,0.004,1193358.5,1193358.5,7570,0,0,0,L,1122011218,1,121.55,119.97,0002,-12,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546440344,68103.00
01/02/2019 09:45,2,0.070,ALERT,210.12,299.37,60.043,1546440304,"201051344001230","174011545737251",32.70,-11.00,0,297.26,314.70,2.3,0.3,0.000,1187994.0,1187994.0,7540,0,0,0,L,1122011218,1,121.10,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1546440346,68104.00
01/02/2019 09:45,2,0.119,ALERT,209.67,298.77,60.081,1546440304,"201051344000646","174011545737251",13.04,-11.50,0,296.96,314.10,1.6,0.0,0.000,1182725.9,1182725.9,7532,0,0,0,L,1122011218,1,121.10,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1546440348,68105.00
01/02/2019 09:45,2,0.205,ACTIVE,211.70,336.64,60.038,1546440304,"201051344000867","174011545737251",29.06,-8.00,0,296.06,358.88,6.1,4.0,0.009,1184721.2,1184721.2,31366,0,0,0,L,1122011218,1,120.88,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546440349,68106.00
01/02/2019 09:45,2,0.178,ALERT,212.16,300.27,60.033,1546440304,"201051344000633","174011545737251",21.47,-11.00,0,295.16,337.84,3.9,1.8,0.000,1183650.7,1183650.7,31406,0,0,0,L,1122011218,1,121.10,121.55,0002,-10,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546440351,68107.00
01/02/2019 09:45,2,0.203,ALERT,209.67,299.07,60.038,1546440304,"201051344000955","174011545737251",21.33,-10.00,0,297.26,337.24,4.4,2.3,0.000,1201467.5,1201467.5,7538,0,0,0,L,1122011218,1,120.42,120.20,0002,-12,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546440352,68108.00
01/02/2019 09:45,2,0.207,ALERT,211.48,307.48,60.038,1546440304,"201051344000648","174011545737251",24.41,-11.50,0,295.76,356.18,5.2,3.0,0.000,1191614.3,1191614.3,31354,0,0,0,L,1122011218,1,120.20,121.55,0002,-13,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546440354,68109.00
01/02/2019 09:45,2,0.232,ALERT,211.93,336.94,60.054,1546440304,"201051344000645","174011545737251",26.98,-8.50,0,296.96,355.28,6.4,4.2,0.009,1195872.2,1195872.2,31360,0,0,0,L,1122011218,1,121.10,121.33,0002,-11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546440356,68110.00
01/02/2019 09:45,2,0.100,ALERT,211.48,301.17,60.038,1546440304,"201051344000569","174011545737251",33.40,-11.00,0,297.26,319.51,3.4,1.4,0.000,1212859.0,1212859.0,3686,0,0,0,L,1122011218,1,120.20,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1546440358,68111.00
01/02/2019 10:00,2,0.293,ALERT,211.03,335.44,60.012,1546441204,"201051344000579","174011545737251",27.89,-9.00,0,298.47,363.09,8.3,6.1,0.009,1212735.2,1212735.2,3836,0,0,0,L,1122011218,1,120.42,120.65,0002,-13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441207,68112.00
01/02/2019 10:00,2,0.268,ALERT,209.90,367.90,59.975,1546441204,"201051344001025","174011545737251",34.39,-9.00,0,296.06,374.51,9.4,7.2,0.022,1197385.0,1197385.0,7564,0,0,0,L,1122011218,1,120.42,120.20,0002,-11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441209,68113.00
01/02/2019 10:00,2,0.316,ALERT,210.12,335.74,60.017,1546441204,"201051344001093","174011545737251",27.61,-7.00,0,296.66,340.55,8.9,6.6,0.013,1189365.9,1189365.9,7554,0,0,0,L,1122011218,1,120.65,119.97,0002,-9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441211,68114.00
01/02/2019 10:00,2,0.268,ALERT,210.80,334.84,60.012,1546441204,"201051344000458","174011545737251",29.12,-7.00,0,297.87,360.08,7.9,5.7,0.013,1198947.1,1198947.1,3837,0,0,0,L,1122011218,1,120.42,120.88,0002,-11,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441213,68115.00
01/02/2019 10:00,2,0.234,ALERT,210.12,334.54,60.006,1546441204,"201051344000890","174011545737251",26.82,-9.00,0,296.66,347.46,6.3,4.2,0.000,1193917.5,1193917.5,7528,0,0,0,L,1122011218,1,120.88,119.52,0100,-9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1546441215,68116.00
01/02/2019 10:00,2,0.238,ALERT,210.80,336.94,60.038,1546441204,"201051344000988","174011545737251",21.01,-9.00,0,295.16,347.16,5.1,3.0,0.004,935771.6,935771.6,3853,0,0,0,L,1122011218,1,120.20,120.88,0002,-12,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441216,68117.00
01/02/2019 10:00,2,0.293,ACTIVE,210.57,336.04,60.001,1546441204,"201051344000582","174011545737251",30.43,-10.00,0,297.87,355.88,9.1,6.8,0.022,1173870.6,1173870.6,7510,0,0,0,L,1122011218,1,120.88,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441217,68118.00
01/02/2019 10:00,2,0.461,ACTIVE,211.03,358.28,60.001,1546441204,"201051344000868","174011545737251",33.16,-8.50,0,330.03,367.30,15.5,13.1,0.084,1185868.0,1185868.0,31374,0,0,0,L,1122011218,1,120.20,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441218,68119.00
01/02/2019 10:00,2,0.521,ACTIVE,211.48,357.08,60.017,1546441204,"201051344000576","174011545737251",33.00,-8.50,0,331.53,369.40,17.4,14.9,0.088,1199123.4,1199123.4,3830,0,0,0,L,1122011218,1,120.65,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441219,68120.00
01/02/2019 10:00,2,0.230,ALERT,211.25,335.74,60.012,1546441204,"201051344001158","174011545737251",25.96,-11.00,0,297.57,372.41,6.1,3.9,0.004,1179306.3,1179306.3,3848,0,0,0,L,1122011218,1,120.42,120.88,0002,-10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441221,68121.00
01/02/2019 10:00,2,0.240,ACTIVE,210.35,336.64,60.017,1546441204,"201051344000917","174011545737251",27.37,-7.00,0,295.46,350.47,6.7,4.5,0.013,1190535.6,1190535.6,7522,0,0,0,L,1122011218,1,120.65,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441222,68122.00
01/02/2019 10:00,2,0.279,ALERT,210.35,335.44,60.006,1546441204,"201051344000417","174011545737251",26.18,-10.00,0,295.76,345.06,7.5,5.3,0.004,966822.0,966822.0,7564,0,0,0,L,1122011218,1,120.65,119.97,0100,-12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1546441224,68123.00
01/02/2019 10:00,2,0.254,ALERT,210.35,305.98,59.990,1546441204,"201051344000685","174011545737251",21.43,-10.00,0,296.36,327.62,5.5,3.4,0.000,1194909.5,1194909.5,7529,0,0,0,L,1122011218,1,121.33,120.20,0100,-12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1546441226,68124.00
01/02/2019 10:00,2,0.275,ALERT,210.12,335.44,60.012,1546441204,"201051344000651","174011545737251",27.39,-11.50,0,296.06,366.70,7.7,5.5,0.009,1188668.0,1188668.0,7537,0,0,0,L,1122011218,1,121.10,119.75,0002,-12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441227,68125.00
01/02/2019 10:00,2,0.283,ALERT,210.57,335.74,60.012,1546441204,"201051344000594","174011545737251",26.70,-10.00,0,297.57,357.68,7.7,5.5,0.013,1203681.3,1203681.3,31335,0,0,0,L,1122011218,1,120.20,120.42,0002,-12,0,0,0,0,0,0,10,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441229,68126.00
01/02/2019 10:00,2,0.297,ACTIVE,211.03,336.34,60.017,1546441204,"201051344000469","174011545737251",29.86,-11.00,0,296.96,354.67,8.9,6.7,0.013,1187806.6,1187806.6,3847,0,0,0,L,1122011218,1,119.97,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441230,68127.00
01/02/2019 10:00,2,0.199,ALERT,210.35,335.14,60.006,1546441204,"201051344000585","174011545737251",28.41,-8.50,0,296.96,366.70,5.7,3.6,0.013,1203401.9,1203401.9,7578,0,0,0,L,1122011218,1,120.42,120.42,0002,-13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441232,68128.00
01/02/2019 10:00,2,0.223,ALERT,211.48,337.24,60.012,1546441204,"201051344000853","174011545737251",26.08,-10.00,0,297.57,345.66,5.9,3.8,0.000,1203550.5,1203550.5,3837,0,0,0,L,1122011218,1,120.88,121.10,0002,-10,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441234,68129.00
01/02/2019 10:00,2,0.186,ALERT,210.35,299.37,59.996,1546441204,"201051344001145","174011545737251",21.09,-10.00,0,296.36,318.30,4.0,1.9,0.000,1202365.9,1202365.9,7515,0,0,0,L,1122011218,1,120.65,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1546441236,68130.00
01/02/2019 10:00,2,0.252,ALERT,210.12,322.81,60.001,1546441204,"201051344000438","174011545737251",23.85,-11.00,0,296.36,336.04,6.1,4.0,0.000,1196331.5,1196331.5,7527,0,0,0,L,1122011218,1,120.88,120.20,0100,-11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1546441238,68131.00
01/02/2019 10:00,2,0.182,ALERT,209.67,333.63,60.017,1546441204,"201051344001135","174011545737251",27.29,-10.00,0,296.66,346.86,5.1,3.0,0.000,1184768.1,1184768.1,7520,0,0,0,L,1122011218,1,120.42,119.97,0100,-10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1546441239,68132.00
01/02/2019 10:00,2,0.213,ALERT,210.80,335.44,60.012,1546441204,"201051344000983","174011545737251",29.80,-9.00,0,297.87,344.15,6.5,4.3,0.013,1203197.0,1203197.0,3831,0,0,0,L,1122011218,1,120.42,120.65,0002,-10,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441241,68133.00
01/02/2019 10:00,2,0.348,ACTIVE,210.12,351.07,60.006,1546441204,"201051344001203","174011545737251",32.58,-9.00,0,296.06,358.88,11.5,9.2,0.049,1193359.8,1193359.8,7572,0,0,0,L,1122011218,1,121.33,119.75,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441242,68134.00
01/02/2019 10:00,2,0.236,ALERT,210.12,321.31,60.012,1546441204,"201051344001230","174011545737251",21.19,-10.00,0,296.96,334.24,5.1,3.0,0.000,1187994.3,1187994.3,7542,0,0,0,L,1122011218,1,120.88,119.75,0100,-12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1546441244,68135.00
01/02/2019 10:00,2,0.184,ALERT,209.90,334.84,60.017,1546441204,"201051344000646","174011545737251",27.43,-10.00,0,296.66,344.45,5.1,3.0,0.004,1182726.1,1182726.1,7534,0,0,0,L,1122011218,1,120.88,119.97,0100,-12,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1546441246,68136.00
01/02/2019 10:00,2,0.381,ALERT,211.25,343.25,60.028,1546441204,"201051344000867","174011545737251",31.71,-7.00,0,297.57,367.60,12.2,9.9,0.057,1184722.7,1184722.7,31367,0,0,0,L,1122011218,1,120.65,120.65,0002,-11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441248,68137.00
01/02/2019 10:00,2,0.285,ALERT,211.70,338.44,60.017,1546441204,"201051344000633","174011545737251",28.37,-10.00,0,296.36,368.20,8.2,6.0,0.018,1183651.5,1183651.5,31408,0,0,0,L,1122011218,1,121.10,121.33,0002,-10,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441249,68138.00
01/02/2019 10:00,2,0.301,ALERT,209.90,335.44,60.001,1546441204,"201051344000955","174011545737251",28.33,-9.00,0,297.26,361.29,8.6,6.4,0.018,1201468.4,1201468.4,7540,0,0,0,L,1122011218,1,120.20,120.20,0002,-11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441251,68139.00
01/02/2019 10:00,2,0.311,ACTIVE,211.03,336.64,60.012,1546441204,"201051344000648","174011545737251",31.07,-10.00,0,297.57,347.76,9.8,7.6,0.027,1191615.5,1191615.5,31356,0,0,0,L,1122011218,1,119.97,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441252,68140.00
01/02/2019 10:00,2,0.361,ACTIVE,211.48,353.77,59.980,1546441204,"201051344000645","174011545737251",32.80,-7.00,0,297.87,370.60,12.0,9.7,0.053,1195873.6,1195873.6,31362,0,0,0,L,1122011218,1,120.88,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546441253,68141.00
01/02/2019 10:00,2,0.238,ALERT,211.03,335.74,60.017,1546441204,"201051344000569","174011545737251",25.52,-10.00,0,298.17,345.66,6.2,4.0,0.000,1212859.4,1212859.4,3688,0,0,0,L,1122011218,1,119.97,121.10,0100,-12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1546441255,68142.00
01/02/2019 10:15,2,0.309,ACTIVE,211.48,336.64,59.990,1546442105,"201051344000579","174011545737251",30.81,-8.00,0,321.01,360.99,9.8,7.5,0.022,1212737.1,1212737.1,3838,0,0,0,L,1122011218,1,120.65,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442107,68143.00
01/02/2019 10:15,2,0.369,ACTIVE,210.12,355.28,60.022,1546442105,"201051344001025","174011545737251",33.02,-8.00,0,331.53,375.71,12.3,10.0,0.053,1197387.4,1197387.4,7566,0,0,0,L,1122011218,1,120.65,120.20,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442107,68144.00
01/02/2019 10:15,2,0.383,ACTIVE,210.35,352.57,60.022,1546442105,"201051344001093","174011545737251",32.64,-6.50,0,316.20,371.21,12.7,10.3,0.040,1189367.9,1189367.9,7556,0,0,0,L,1122011218,1,120.88,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442108,68145.00
01/02/2019 10:15,2,0.303,ACTIVE,211.25,336.64,60.017,1546442105,"201051344000458","174011545737251",31.01,-6.00,0,329.73,366.40,9.5,7.3,0.022,1198948.9,1198948.9,3839,0,0,0,L,1122011218,1,120.65,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442109,68146.00
01/02/2019 10:15,2,0.258,ACTIVE,210.12,334.84,60.017,1546442105,"201051344000890","174011545737251",29.78,-7.00,0,297.26,364.89,7.8,5.6,0.013,1193918.8,1193918.8,7530,0,0,0,L,1122011218,1,121.10,119.52,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442110,68147.00
01/02/2019 10:15,2,0.270,ACTIVE,211.25,337.54,60.012,1546442105,"201051344000988","174011545737251",21.19,-8.00,0,296.06,342.65,5.8,3.7,0.018,935772.5,935772.5,3855,0,0,0,L,1122011218,1,120.42,121.10,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442111,68148.00
01/02/2019 10:15,2,0.328,ACTIVE,210.80,361.29,60.006,1546442105,"201051344000582","174011545737251",33.66,-8.50,0,331.23,376.31,11.2,8.9,0.040,1173872.7,1173872.7,7511,0,0,0,L,1122011218,1,121.10,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442112,68149.00
01/02/2019 10:15,2,0.568,ACTIVE,211.48,355.58,60.022,1546442105,"201051344000868","174011545737251",32.78,-7.00,0,331.83,377.22,18.9,16.3,0.119,1185872.0,1185872.0,31375,0,0,0,L,1122011218,1,120.42,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442113,68150.00
01/02/2019 10:15,2,0.623,ACTIVE,211.93,355.58,60.017,1546442105,"201051344000576","174011545737251",32.74,-7.00,0,332.43,377.52,20.7,18.1,0.124,1199127.8,1199127.8,3831,0,0,0,L,1122011218,1,120.88,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442114,68151.00
01/02/2019 10:15,2,0.250,ACTIVE,211.70,337.24,60.017,1546442105,"201051344001158","174011545737251",29.38,-9.00,0,318.91,355.58,7.5,5.3,0.013,1179307.5,1179307.5,3850,0,0,0,L,1122011218,1,120.65,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442115,68152.00
01/02/2019 10:15,2,0.326,ACTIVE,210.57,362.79,60.033,1546442105,"201051344000917","174011545737251",33.72,-6.00,0,312.59,382.93,11.2,8.9,0.044,1190537.2,1190537.2,7523,0,0,0,L,1122011218,1,120.88,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442116,68153.00
01/02/2019 10:15,2,0.291,ALERT,210.57,335.74,60.022,1546442105,"201051344000417","174011545737251",28.88,-8.00,0,296.06,382.93,8.6,6.3,0.009,966823.5,966823.5,7566,0,0,0,L,1122011218,1,120.88,120.20,0002,-10,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442118,68154.00
01/02/2019 10:15,2,0.242,ALERT,210.57,336.64,60.028,1546442105,"201051344000685","174011545737251",28.19,-8.00,0,296.36,354.07,6.9,4.8,0.018,1194910.6,1194910.6,7531,0,0,0,L,1122011218,1,121.55,120.20,0002,-11,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442120,68155.00
01/02/2019 10:15,2,0.285,ACTIVE,210.35,341.45,60.022,1546442105,"201051344000651","174011545737251",31.57,-9.00,0,315.00,368.20,9.1,6.9,0.022,1188669.6,1188669.6,7539,0,0,0,L,1122011218,1,121.33,119.97,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442121,68156.00
01/02/2019 10:15,2,0.283,ACTIVE,211.03,369.40,60.022,1546442105,"201051344000594","174011545737251",34.43,-8.50,0,330.03,381.42,9.9,7.6,0.031,1203683.1,1203683.1,31337,0,0,0,L,1122011218,1,120.42,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442122,68157.00
01/02/2019 10:15,2,0.328,ACTIVE,211.48,339.34,60.038,1546442105,"201051344000469","174011545737251",31.29,-8.50,0,330.33,370.30,10.4,8.1,0.027,1187808.6,1187808.6,3848,0,0,0,L,1122011218,1,120.20,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442122,68158.00
01/02/2019 10:15,2,0.230,ACTIVE,210.57,336.34,59.990,1546442105,"201051344000585","174011545737251",30.53,-7.00,0,313.20,363.39,7.2,5.0,0.018,1203403.1,1203403.1,7580,0,0,0,L,1122011218,1,120.65,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442123,68159.00
01/02/2019 10:15,2,0.254,ACTIVE,211.93,338.74,60.022,1546442105,"201051344000853","174011545737251",26.94,-8.50,0,297.87,343.85,7.0,4.8,0.009,1203551.6,1203551.6,3839,0,0,0,L,1122011218,1,121.10,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442124,68160.00
01/02/2019 10:15,2,0.209,ALERT,210.57,336.04,60.059,1546442105,"201051344001145","174011545737251",29.90,-8.00,0,298.17,350.77,6.3,4.2,0.013,1202366.7,1202366.7,7517,0,0,0,L,1122011218,1,121.10,120.20,0002,-8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442126,68161.00
01/02/2019 10:15,2,0.250,ALERT,210.35,335.74,60.028,1546442105,"201051344000438","174011545737251",29.30,-8.50,0,296.96,373.31,7.5,5.3,0.013,1196332.7,1196332.7,7529,0,0,0,L,1122011218,1,121.10,120.20,0002,-9,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442128,68162.00
01/02/2019 10:15,2,0.211,ACTIVE,210.12,334.54,60.022,1546442105,"201051344001135","174011545737251",30.12,-8.00,0,297.57,355.28,6.5,4.4,0.018,1184769.1,1184769.1,7522,0,0,0,L,1122011218,1,120.65,119.97,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442129,68163.00
01/02/2019 10:15,2,0.254,ACTIVE,211.48,336.64,60.065,1546442105,"201051344000983","174011545737251",30.51,-8.00,0,330.63,371.21,7.9,5.7,0.027,1203198.3,1203198.3,3833,0,0,0,L,1122011218,1,120.65,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442130,68164.00
01/02/2019 10:15,2,0.406,ACTIVE,210.35,363.09,60.054,1546442105,"201051344001203","174011545737251",33.81,-8.00,0,332.43,381.73,13.9,11.5,0.071,1193362.6,1193362.6,7573,0,0,0,L,1122011218,1,121.33,119.97,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442131,68165.00
01/02/2019 10:15,2,0.252,ACTIVE,210.35,335.14,59.990,1546442105,"201051344001230","174011545737251",28.90,-7.00,0,297.26,359.18,7.4,5.2,0.018,1187995.4,1187995.4,7544,0,0,0,L,1122011218,1,121.10,119.97,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442132,68166.00
01/02/2019 10:15,2,0.215,ALERT,210.12,336.04,60.001,1546442105,"201051344000646","174011545737251",29.26,-8.00,0,296.36,358.58,6.4,4.2,0.013,1182727.1,1182727.1,7536,0,0,0,L,1122011218,1,121.10,119.97,0002,-10,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442134,68167.00
01/02/2019 10:15,2,0.449,ACTIVE,211.70,361.59,60.043,1546442105,"201051344000867","174011545737251",33.60,-6.50,0,330.63,382.03,15.2,12.8,0.080,1184725.7,1184725.7,31369,0,0,0,L,1122011218,1,120.88,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442134,68168.00
01/02/2019 10:15,2,0.309,ACTIVE,212.16,345.66,59.990,1546442105,"201051344000633","174011545737251",31.93,-8.00,0,330.93,381.12,10.0,7.7,0.031,1183653.4,1183653.4,31410,0,0,0,L,1122011218,1,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442135,68169.00
01/02/2019 10:15,2,0.320,ACTIVE,209.90,335.44,60.022,1546442105,"201051344000955","174011545737251",30.75,-7.00,0,329.73,374.81,10.0,7.7,0.031,1201470.3,1201470.3,7542,0,0,0,L,1122011218,1,120.42,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442136,68170.00
