ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 10:15,2,0.346,ACTIVE,211.48,367.00,60.022,1546442105,"201051344000648","174011545737251",34.29,-8.50,0,333.03,387.14,12.0,9.7,0.044,1191617.8,1191617.8,31357,0,0,0,L,1122011218,1,120.20,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442137,68171.00
01/02/2019 10:15,2,0.432,ACTIVE,211.93,362.49,60.022,1546442105,"201051344000645","174011545737251",33.64,-6.50,0,333.93,384.13,14.7,12.3,0.075,1195876.6,1195876.6,31363,0,0,0,L,1122011218,1,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442138,68172.00
01/02/2019 10:15,2,0.242,ACTIVE,211.48,336.64,60.033,1546442105,"201051344000569","174011545737251",30.34,-8.50,0,298.77,354.37,7.5,5.3,0.009,1212860.7,1212860.7,3690,0,0,0,L,1122011218,1,120.42,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546442139,68173.00
01/02/2019 10:30,2,0.396,ACTIVE,211.25,357.38,60.001,1546443004,"201051344000579","174011545737251",33.20,-6.50,0,332.43,365.49,13.4,11.0,0.053,1212738.9,1212738.9,3839,0,0,0,L,1122011218,1,120.42,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443006,68174.00
01/02/2019 10:30,2,0.520,ACTIVE,210.57,355.88,60.001,1546443004,"201051344001025","174011545737251",32.96,-6.00,0,331.23,373.31,17.4,14.8,0.097,1197389.8,1197389.8,7567,0,0,0,L,1122011218,1,120.65,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443007,68175.00
01/02/2019 10:30,2,0.779,ACTIVE,210.57,363.09,59.985,1546443004,"201051344001093","174011545737251",33.38,-5.00,0,330.33,385.03,26.4,23.5,0.164,1189371.5,1189371.5,7557,0,0,0,L,1122011218,1,120.88,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443008,68176.00
01/02/2019 10:30,2,0.379,ACTIVE,211.03,360.08,60.017,1546443004,"201051344000458","174011545737251",33.52,-5.00,0,332.73,368.20,12.9,10.6,0.053,1198950.6,1198950.6,3840,0,0,0,L,1122011218,1,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443009,68177.00
01/02/2019 10:30,2,0.330,ALERT,210.57,342.65,60.001,1546443004,"201051344000890","174011545737251",31.71,-6.00,0,298.47,358.28,10.6,8.3,0.035,1193920.1,1193920.1,7531,0,0,0,L,1122011218,1,121.10,119.75,0002,-7,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443011,68178.00
01/02/2019 10:30,2,0.383,ALERT,211.03,338.14,59.996,1546443004,"201051344000988","174011545737251",21.41,-6.50,0,296.36,376.31,8.3,6.1,0.044,935773.4,935773.4,3856,0,0,0,L,1122011218,1,120.20,121.10,0002,-9,0,0,0,0,0,0,8,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443013,68179.00
01/02/2019 10:30,2,0.453,ACTIVE,211.25,368.20,59.996,1546443004,"201051344000582","174011545737251",34.21,-7.00,0,332.13,378.42,15.7,13.2,0.075,1173874.8,1173874.8,7512,0,0,0,L,1122011218,1,121.10,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443014,68180.00
01/02/2019 10:30,2,0.859,ACTIVE,211.25,360.69,60.006,1546443004,"201051344000868","174011545737251",33.02,-6.00,0,331.83,376.92,28.8,25.9,0.203,1185876.0,1185876.0,31376,0,0,0,L,1122011218,1,120.20,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443015,68181.00
01/02/2019 10:30,2,0.924,ACTIVE,211.70,360.99,60.001,1546443004,"201051344000576","174011545737251",33.08,-6.00,0,331.83,377.22,31.0,28.0,0.221,1199132.3,1199132.3,3832,0,0,0,L,1122011218,1,120.65,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443015,68182.00
01/02/2019 10:30,2,0.334,ACTIVE,211.25,337.24,59.980,1546443004,"201051344001158","174011545737251",30.83,-8.00,0,314.10,451.46,10.5,8.2,0.049,1179308.8,1179308.8,3851,0,0,0,L,1122011218,1,120.42,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443016,68183.00
01/02/2019 10:30,2,0.602,ACTIVE,211.03,363.39,60.022,1546443004,"201051344000917","174011545737251",33.48,-5.00,0,331.83,377.82,20.4,17.8,0.128,1190539.9,1190539.9,7524,0,0,0,L,1122011218,1,120.88,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443017,68184.00
01/02/2019 10:30,2,0.355,ALERT,210.80,336.94,59.969,1546443004,"201051344000417","174011545737251",30.91,-6.50,0,296.66,346.86,11.2,8.9,0.031,966825.0,966825.0,7568,0,0,0,L,1122011218,1,120.88,120.42,0002,-8,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443019,68185.00
01/02/2019 10:30,2,0.305,ALERT,211.03,337.84,59.996,1546443004,"201051344000685","174011545737251",30.81,-6.50,0,296.96,404.57,9.5,7.3,0.027,1194911.7,1194911.7,7533,0,0,0,L,1122011218,1,121.78,120.20,0002,-10,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443021,68186.00
01/02/2019 10:30,2,0.354,ACTIVE,210.80,363.99,60.006,1546443004,"201051344000651","174011545737251",33.87,-8.00,0,315.30,420.50,12.2,9.9,0.040,1188671.3,1188671.3,7540,0,0,0,L,1122011218,1,121.33,119.97,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443022,68187.00
01/02/2019 10:30,2,0.291,ACTIVE,210.80,384.43,60.006,1546443004,"201051344000594","174011545737251",35.98,-6.50,0,331.53,387.44,10.6,8.3,0.031,1203684.7,1203684.7,31338,0,0,0,L,1122011218,1,120.20,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443023,68188.00
01/02/2019 10:30,2,0.418,ACTIVE,211.48,366.40,60.006,1546443004,"201051344000469","174011545737251",34.05,-8.00,0,331.23,383.23,14.4,12.0,0.071,1187810.5,1187810.5,3849,0,0,0,L,1122011218,1,120.20,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443024,68189.00
01/02/2019 10:30,2,0.262,ALERT,210.80,373.01,60.001,1546443004,"201051344000585","174011545737251",34.81,-5.50,0,297.87,434.02,9.3,7.1,0.027,1203404.3,1203404.3,7581,0,0,0,L,1122011218,1,120.65,120.65,0002,-9,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443026,68190.00
01/02/2019 10:30,2,0.322,ALERT,211.70,341.15,59.996,1546443004,"201051344000853","174011545737251",31.55,-7.00,0,298.77,350.77,10.3,8.0,0.031,1203552.8,1203552.8,3840,0,0,0,L,1122011218,1,120.88,121.55,0002,-7,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443028,68191.00
01/02/2019 10:30,2,0.281,ALERT,211.03,350.47,59.996,1546443004,"201051344001145","174011545737251",32.56,-6.00,0,297.26,368.20,9.3,7.1,0.031,1202367.7,1202367.7,7519,0,0,0,L,1122011218,1,121.10,120.42,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443029,68192.00
01/02/2019 10:30,2,0.311,ALERT,210.80,350.47,60.001,1546443004,"201051344000438","174011545737251",32.60,-8.00,0,296.96,377.22,10.3,8.0,0.022,1196334.0,1196334.0,7531,0,0,0,L,1122011218,1,121.10,120.20,0002,-8,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443031,68193.00
01/02/2019 10:30,2,0.287,ALERT,210.35,350.77,59.996,1546443004,"201051344001135","174011545737251",32.56,-7.00,0,297.57,355.58,9.5,7.3,0.035,1184770.2,1184770.2,7523,0,0,0,L,1122011218,1,120.88,120.20,0002,-8,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443033,68194.00
01/02/2019 10:30,2,0.352,ACTIVE,211.25,336.94,59.996,1546443004,"201051344000983","174011545737251",30.95,-6.50,0,308.39,364.89,11.1,8.8,0.053,1203199.7,1203199.7,3834,0,0,0,L,1122011218,1,120.65,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443034,68195.00
01/02/2019 10:30,2,0.621,ACTIVE,210.80,358.88,60.006,1546443004,"201051344001203","174011545737251",33.18,-6.00,0,332.13,380.52,20.9,18.3,0.141,1193365.5,1193365.5,7574,0,0,0,L,1122011218,1,121.55,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443035,68196.00
01/02/2019 10:30,2,0.305,ALERT,210.57,364.89,60.001,1546443004,"201051344001230","174011545737251",33.99,-6.00,0,297.87,367.90,10.6,8.3,0.035,1187996.7,1187996.7,7545,0,0,0,L,1122011218,1,121.10,120.20,0002,-8,0,0,0,0,0,0,6,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443037,68197.00
01/02/2019 10:30,2,0.277,ALERT,210.35,336.34,59.964,1546443004,"201051344000646","174011545737251",31.05,-6.50,0,296.36,349.56,8.8,6.6,0.027,1182728.1,1182728.1,7538,0,0,0,L,1122011218,1,121.10,120.20,0002,-8,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443038,68198.00
01/02/2019 10:30,2,0.648,ACTIVE,211.48,370.60,60.006,1546443004,"201051344000867","174011545737251",34.35,-5.00,0,332.13,380.52,22.6,19.9,0.141,1184728.9,1184728.9,31370,0,0,0,L,1122011218,1,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443039,68199.00
01/02/2019 10:30,2,0.410,ALERT,211.93,355.28,60.033,1546443004,"201051344000633","174011545737251",32.84,-6.50,0,296.06,378.42,13.7,11.3,0.066,1183655.2,1183655.2,31411,0,0,0,L,1122011218,1,121.10,121.33,0002,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443041,68200.00
01/02/2019 10:30,2,0.404,ALERT,210.35,370.00,60.001,1546443004,"201051344000955","174011545737251",34.43,-6.00,0,297.57,375.71,14.1,11.7,0.062,1201472.2,1201472.2,7543,0,0,0,L,1122011218,1,120.42,120.42,0002,-7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443043,68201.00
01/02/2019 10:30,2,0.477,ACTIVE,211.25,365.19,59.996,1546443004,"201051344000648","174011545737251",33.95,-7.00,0,330.93,384.73,16.4,13.9,0.088,1191620.1,1191620.1,31358,0,0,0,L,1122011218,1,120.20,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443044,68202.00
01/02/2019 10:30,2,0.631,ACTIVE,211.70,373.01,59.964,1546443004,"201051344000645","174011545737251",34.55,-5.00,0,333.03,384.73,22.1,19.4,0.137,1195879.7,1195879.7,31364,0,0,0,L,1122011218,1,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443045,68203.00
01/02/2019 10:30,2,0.312,ALERT,211.25,355.88,60.006,1546443004,"201051344000569","174011545737251",33.06,-6.50,0,298.17,361.59,10.5,8.2,0.035,1212862.0,1212862.0,3691,0,0,0,L,1122011218,1,120.20,121.33,0002,-9,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443047,68204.00
01/02/2019 10:45,2,0.289,ACTIVE,211.48,336.64,60.033,1546443904,"201051344000579","174011545737251",29.98,-5.00,0,330.33,374.21,8.8,6.6,0.013,1212741.1,1212741.1,3840,0,0,0,L,1122011218,1,120.88,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443906,68205.00
01/02/2019 10:45,2,0.342,ACTIVE,210.12,346.26,60.038,1546443904,"201051344001025","174011545737251",32.10,-4.00,0,331.23,377.52,11.2,8.8,0.044,1197392.9,1197392.9,7568,0,0,0,L,1122011218,1,120.42,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443907,68206.00
01/02/2019 10:45,2,0.498,ACTIVE,210.35,348.36,60.028,1546443904,"201051344001093","174011545737251",32.10,-3.00,0,330.93,379.02,16.2,13.7,0.075,1189376.3,1189376.3,7558,0,0,0,L,1122011218,1,120.88,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443908,68207.00
01/02/2019 10:45,2,0.268,ACTIVE,211.25,343.85,60.028,1546443904,"201051344000458","174011545737251",31.87,-3.50,0,331.83,370.30,8.7,6.4,0.022,1198952.8,1198952.8,3841,0,0,0,L,1122011218,1,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443909,68208.00
01/02/2019 10:45,2,0.240,ALERT,210.35,334.84,60.065,1546443904,"201051344000890","174011545737251",29.06,-5.00,0,298.17,364.59,7.1,4.9,0.013,1193921.8,1193921.8,7533,0,0,0,L,1122011218,1,121.10,119.97,0002,-5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443911,68209.00
01/02/2019 10:45,2,0.248,ALERT,211.03,337.54,60.022,1546443904,"201051344000988","174011545737251",20.79,-5.50,0,296.66,356.18,5.2,3.1,0.009,935774.6,935774.6,3858,0,0,0,L,1122011218,1,120.42,121.10,0002,-8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443913,68210.00
01/02/2019 10:45,2,0.266,ACTIVE,211.03,363.39,60.038,1546443904,"201051344000582","174011545737251",33.87,-5.50,0,332.13,381.73,9.2,6.9,0.022,1173877.5,1173877.5,7513,0,0,0,L,1122011218,1,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443914,68211.00
01/02/2019 10:45,2,0.518,ACTIVE,211.25,342.05,60.049,1546443904,"201051344000868","174011545737251",31.43,-4.00,0,332.13,380.52,16.5,14.0,0.093,1185881.2,1185881.2,31377,0,0,0,L,1122011218,1,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443915,68212.00
01/02/2019 10:45,2,0.562,ACTIVE,211.93,346.56,60.028,1546443904,"201051344000576","174011545737251",31.81,-4.00,0,332.43,380.82,18.2,15.6,0.093,1199138.0,1199138.0,3833,0,0,0,L,1122011218,1,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443916,68213.00
01/02/2019 10:45,2,0.236,ACTIVE,211.48,336.64,60.043,1546443904,"201051344001158","174011545737251",28.09,-6.50,0,311.39,369.10,6.7,4.6,0.013,1179310.4,1179310.4,3852,0,0,0,L,1122011218,1,120.65,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443917,68214.00
01/02/2019 10:45,2,0.348,ACTIVE,210.57,358.28,60.038,1546443904,"201051344000917","174011545737251",33.30,-3.00,0,330.93,380.22,11.8,9.4,0.049,1190543.4,1190543.4,7525,0,0,0,L,1122011218,1,120.88,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443917,68215.00
01/02/2019 10:45,2,0.270,ALERT,210.57,299.07,60.038,1546443904,"201051344000417","174011545737251",21.21,-5.50,0,296.96,354.67,5.8,3.7,0.000,966826.7,966826.7,7570,0,0,0,L,1122011218,1,120.42,120.65,0002,-7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443919,68216.00
01/02/2019 10:45,2,0.238,ALERT,210.80,336.94,60.038,1546443904,"201051344000685","174011545737251",25.62,-5.50,0,297.26,358.58,6.2,4.1,0.004,1194913.1,1194913.1,7535,0,0,0,L,1122011218,1,121.55,120.42,0002,-8,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443921,68217.00
01/02/2019 10:45,2,0.264,ACTIVE,210.57,335.74,60.001,1546443904,"201051344000651","174011545737251",30.47,-6.00,0,321.31,369.40,8.2,6.0,0.018,1188673.3,1188673.3,7541,0,0,0,L,1122011218,1,121.33,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443922,68218.00
01/02/2019 10:45,2,0.268,ACTIVE,211.03,348.36,60.022,1546443904,"201051344000594","174011545737251",32.22,-5.50,0,330.93,391.04,8.8,6.5,0.022,1203686.7,1203686.7,31339,0,0,0,L,1122011218,1,120.65,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443923,68219.00
01/02/2019 10:45,2,0.307,ACTIVE,211.48,336.94,60.028,1546443904,"201051344000469","174011545737251",30.02,-6.00,0,332.13,379.62,9.4,7.1,0.027,1187812.9,1187812.9,3850,0,0,0,L,1122011218,1,120.42,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443924,68220.00
01/02/2019 10:45,2,0.236,ALERT,210.57,336.34,60.038,1546443904,"201051344000585","174011545737251",28.07,-3.00,0,296.96,381.42,6.7,4.6,0.013,1203405.7,1203405.7,7583,0,0,0,L,1122011218,1,120.42,120.88,0002,-7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443926,68221.00
01/02/2019 10:45,2,0.221,ALERT,211.93,338.14,60.033,1546443904,"201051344000853","174011545737251",28.03,-6.00,0,299.37,373.61,6.3,4.2,0.004,1203554.4,1203554.4,3842,0,0,0,L,1122011218,1,121.33,121.33,0002,-6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443928,68222.00
01/02/2019 10:45,2,0.201,ALERT,210.57,335.74,60.033,1546443904,"201051344001145","174011545737251",27.39,-4.00,0,298.17,367.90,5.6,3.5,0.004,1202369.1,1202369.1,7521,0,0,0,L,1122011218,1,120.88,120.42,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443930,68223.00
01/02/2019 10:45,2,0.248,ALERT,210.35,335.74,59.996,1546443904,"201051344000438","174011545737251",26.68,-6.00,0,297.57,370.30,6.7,4.6,0.004,1196335.6,1196335.6,7533,0,0,0,L,1122011218,1,121.10,120.42,0002,-6,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443931,68224.00
01/02/2019 10:45,2,0.203,ALERT,210.12,334.84,60.033,1546443904,"201051344001135","174011545737251",28.96,-5.00,0,297.87,367.60,6.0,3.8,0.013,1184771.6,1184771.6,7525,0,0,0,L,1122011218,1,120.65,120.42,0002,-6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443933,68225.00
01/02/2019 10:45,2,0.234,ACTIVE,211.25,336.64,60.022,1546443904,"201051344000983","174011545737251",30.95,-5.50,0,329.43,363.39,7.3,5.2,0.018,1203201.5,1203201.5,3835,0,0,0,L,1122011218,1,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443934,68226.00
01/02/2019 10:45,2,0.373,ACTIVE,210.57,354.07,60.028,1546443904,"201051344001203","174011545737251",32.94,-5.00,0,332.43,381.42,12.5,10.1,0.066,1193369.2,1193369.2,7575,0,0,0,L,1122011218,1,121.33,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443935,68227.00
01/02/2019 10:45,2,0.230,ALERT,210.35,334.54,60.017,1546443904,"201051344001230","174011545737251",28.07,-5.00,0,298.17,379.92,6.6,4.4,0.013,1187998.2,1187998.2,7547,0,0,0,L,1122011218,1,121.10,120.20,0002,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443937,68228.00
01/02/2019 10:45,2,0.221,ALERT,210.12,335.44,60.038,1546443904,"201051344000646","174011545737251",26.42,-5.00,0,296.96,360.08,5.9,3.8,0.004,1182729.4,1182729.4,7540,0,0,0,L,1122011218,1,120.88,120.42,0002,-6,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443939,68229.00
01/02/2019 10:45,2,0.406,ACTIVE,211.70,357.08,60.033,1546443904,"201051344000867","174011545737251",33.16,-3.00,0,331.23,384.43,13.7,11.3,0.066,1184732.9,1184732.9,31371,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443940,68230.00
01/02/2019 10:45,2,0.289,ACTIVE,211.93,339.34,60.033,1546443904,"201051344000633","174011545737251",30.57,-5.00,0,332.73,381.73,9.0,6.8,0.022,1183657.6,1183657.6,31413,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443941,68231.00
01/02/2019 10:45,2,0.295,ACTIVE,210.12,340.55,60.038,1546443904,"201051344000955","174011545737251",31.45,-4.00,0,331.23,378.12,9.4,7.1,0.022,1201474.6,1201474.6,7545,0,0,0,L,1122011218,1,120.42,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443942,68232.00
01/02/2019 10:45,2,0.318,ACTIVE,211.48,354.67,60.038,1546443904,"201051344000648","174011545737251",33.02,-5.50,0,333.93,391.04,10.7,8.4,0.035,1191623.0,1191623.0,31359,0,0,0,L,1122011218,1,120.42,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443943,68233.00
01/02/2019 10:45,2,0.395,ACTIVE,211.70,355.58,60.033,1546443904,"201051344000645","174011545737251",32.92,-3.00,0,334.54,387.44,13.2,10.8,0.066,1195883.6,1195883.6,31365,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443943,68234.00
01/02/2019 10:45,2,0.238,ALERT,211.48,336.04,60.033,1546443904,"201051344000569","174011545737251",27.83,-5.50,0,299.67,370.60,6.7,4.6,0.004,1212863.6,1212863.6,3693,0,0,0,L,1122011218,1,120.42,121.10,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546443945,68235.00
01/02/2019 11:00,2,0.465,ACTIVE,211.93,356.48,59.969,1546444804,"201051344000579","174011545737251",33.04,-3.00,0,331.53,373.91,15.6,13.1,0.075,1212744.3,1212744.3,3841,0,0,0,L,1122011218,1,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444806,68236.00
01/02/2019 11:00,2,0.633,ACTIVE,210.57,359.18,59.990,1546444804,"201051344001025","174011545737251",33.20,-2.00,0,331.53,377.22,21.3,18.7,0.137,1197397.5,1197397.5,7569,0,0,0,L,1122011218,1,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444807,68237.00
01/02/2019 11:00,2,0.957,ACTIVE,210.80,359.18,59.990,1546444804,"201051344001093","174011545737251",32.80,-1.00,0,330.63,381.73,31.9,28.8,0.217,1189383.4,1189383.4,7559,0,0,0,L,1122011218,1,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444808,68238.00
01/02/2019 11:00,2,0.461,ACTIVE,211.70,354.37,59.969,1546444804,"201051344000458","174011545737251",32.90,-2.00,0,333.03,379.92,15.4,12.9,0.080,1198955.9,1198955.9,3842,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444809,68239.00
01/02/2019 11:00,2,0.357,ACTIVE,210.57,358.88,59.990,1546444804,"201051344000890","174011545737251",33.32,-2.50,0,296.96,370.00,12.1,9.7,0.049,1193924.2,1193924.2,7535,0,0,0,L,1122011218,1,121.10,120.20,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444810,68240.00
01/02/2019 11:00,2,0.443,ACTIVE,211.70,338.74,60.028,1546444804,"201051344000988","174011545737251",21.79,-4.00,0,327.02,347.46,9.8,7.6,0.057,935776.5,935776.5,3860,0,0,0,L,1122011218,1,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444811,68241.00
01/02/2019 11:00,2,0.523,ACTIVE,211.25,369.40,59.990,1546444804,"201051344000582","174011545737251",34.23,-3.00,0,332.43,381.73,18.2,15.6,0.102,1173881.4,1173881.4,7514,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444812,68242.00
01/02/2019 11:00,2,1.059,ACTIVE,211.93,362.19,59.953,1546444804,"201051344000868","174011545737251",33.06,-2.50,0,332.73,383.23,35.5,32.3,0.265,1185889.2,1185889.2,31378,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444813,68243.00
01/02/2019 11:00,2,1.146,ACTIVE,212.38,360.08,59.990,1546444804,"201051344000576","174011545737251",32.74,-2.00,0,334.24,384.73,38.1,34.8,0.287,1199146.6,1199146.6,3834,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444814,68244.00
01/02/2019 11:00,2,0.396,ACTIVE,212.16,346.26,59.996,1546444804,"201051344001158","174011545737251",32.01,-5.00,0,330.63,361.89,12.9,10.5,0.071,1179313.0,1179313.0,3853,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444815,68245.00
01/02/2019 11:00,2,0.744,ACTIVE,211.03,361.89,60.001,1546444804,"201051344000917","174011545737251",33.26,-1.00,0,333.63,381.12,25.1,22.3,0.172,1190548.9,1190548.9,7526,0,0,0,L,1122011218,1,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444816,68246.00
01/02/2019 11:00,2,0.396,ACTIVE,211.03,336.64,59.990,1546444804,"201051344000417","174011545737251",20.85,-2.50,0,296.96,340.55,8.4,6.2,0.027,966828.2,966828.2,7572,0,0,0,L,1122011218,1,120.88,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444817,68247.00
01/02/2019 11:00,2,0.328,ACTIVE,211.03,348.96,60.001,1546444804,"201051344000685","174011545737251",32.28,-3.50,0,296.36,363.39,10.8,8.5,0.040,1194915.2,1194915.2,7537,0,0,0,L,1122011218,1,121.78,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444818,68248.00
01/02/2019 11:00,2,0.428,ACTIVE,211.03,358.28,59.980,1546444804,"201051344000651","174011545737251",33.18,-4.00,0,332.43,371.81,14.4,12.0,0.075,1188676.3,1188676.3,7542,0,0,0,L,1122011218,1,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444819,68249.00
01/02/2019 11:00,2,0.471,ACTIVE,211.48,356.48,60.028,1546444804,"201051344000594","174011545737251",32.92,-3.00,0,331.83,385.03,15.7,13.2,0.084,1203690.0,1203690.0,31340,0,0,0,L,1122011218,1,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444820,68250.00
01/02/2019 11:00,2,0.490,ACTIVE,212.16,361.59,59.990,1546444804,"201051344000469","174011545737251",33.44,-5.00,0,330.03,381.12,16.7,14.2,0.093,1187816.4,1187816.4,3851,0,0,0,L,1122011218,1,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444821,68251.00
01/02/2019 11:00,2,0.367,ACTIVE,211.03,365.49,59.996,1546444804,"201051344000585","174011545737251",33.97,-1.00,0,329.43,373.91,12.7,10.3,0.053,1203408.3,1203408.3,7585,0,0,0,L,1122011218,1,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444822,68252.00
01/02/2019 11:00,2,0.375,ACTIVE,212.61,359.18,59.980,1546444804,"201051344000853","174011545737251",33.34,-4.00,0,330.33,370.60,12.7,10.3,0.057,1203556.9,1203556.9,3844,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444822,68253.00
01/02/2019 11:00,2,0.318,ACTIVE,211.03,358.88,60.001,1546444804,"201051344001145","174011545737251",33.38,-2.50,0,326.12,370.00,10.8,8.5,0.044,1202371.2,1202371.2,7523,0,0,0,L,1122011218,1,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444823,68254.00
01/02/2019 11:00,2,0.355,ACTIVE,211.03,341.45,59.980,1546444804,"201051344000438","174011545737251",31.53,-4.00,0,296.66,368.80,11.4,9.1,0.040,1196337.9,1196337.9,7535,0,0,0,L,1122011218,1,121.33,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444824,68255.00
01/02/2019 11:00,2,0.330,ACTIVE,210.57,357.98,59.996,1546444804,"201051344001135","174011545737251",33.24,-3.00,0,329.73,370.90,11.2,8.9,0.044,1184773.7,1184773.7,7527,0,0,0,L,1122011218,1,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444825,68256.00
01/02/2019 11:00,2,0.420,ACTIVE,211.93,351.67,59.996,1546444804,"201051344000983","174011545737251",32.48,-3.50,0,333.93,383.23,13.9,11.5,0.080,1203204.1,1203204.1,3836,0,0,0,L,1122011218,1,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444826,68257.00
01/02/2019 11:00,2,0.750,ACTIVE,211.03,366.10,59.953,1546444804,"201051344001203","174011545737251",33.77,-2.50,0,332.43,382.93,25.8,22.9,0.181,1193375.0,1193375.0,7576,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444827,68258.00
01/02/2019 11:00,2,0.387,ACTIVE,210.80,356.78,59.990,1546444804,"201051344001230","174011545737251",32.98,-2.50,0,327.32,372.11,13.0,10.6,0.066,1188000.8,1188000.8,7549,0,0,0,L,1122011218,1,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444828,68259.00
01/02/2019 11:00,2,0.309,ACTIVE,210.57,354.97,59.990,1546444804,"201051344000646","174011545737251",32.92,-2.00,0,306.28,370.30,10.3,8.0,0.040,1182731.4,1182731.4,7542,0,0,0,L,1122011218,1,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444829,68260.00
01/02/2019 11:00,2,0.814,ACTIVE,212.16,366.10,59.990,1546444804,"201051344000867","174011545737251",33.77,-1.00,0,332.43,386.23,27.9,25.0,0.190,1184739.1,1184739.1,31372,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444830,68261.00
01/02/2019 11:00,2,0.486,ACTIVE,212.38,355.88,59.990,1546444804,"201051344000633","174011545737251",32.86,-2.50,0,333.03,382.33,16.3,13.8,0.093,1183661.0,1183661.0,31414,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444831,68262.00
01/02/2019 11:00,2,0.488,ACTIVE,210.35,362.49,60.012,1546444804,"201051344000955","174011545737251",33.62,-2.00,0,330.63,380.82,16.7,14.2,0.084,1201478.1,1201478.1,7546,0,0,0,L,1122011218,1,120.42,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444832,68263.00
01/02/2019 11:00,2,0.547,ACTIVE,211.93,377.52,59.990,1546444804,"201051344000648","174011545737251",35.15,-3.50,0,332.73,391.94,19.6,16.9,0.093,1191627.3,1191627.3,31360,0,0,0,L,1122011218,1,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444833,68264.00
01/02/2019 11:00,2,0.789,ACTIVE,212.38,367.00,60.001,1546444804,"201051344000645","174011545737251",33.83,-1.50,0,335.14,389.84,27.1,24.2,0.186,1195889.6,1195889.6,31366,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444833,68265.00
01/02/2019 11:00,2,0.352,ACTIVE,211.93,363.39,59.990,1546444804,"201051344000569","174011545737251",33.81,-3.00,0,330.93,373.31,12.1,9.7,0.049,1212866.0,1212866.0,3695,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546444835,68266.00
01/02/2019 11:15,2,0.549,ACTIVE,212.16,348.36,60.017,1546445703,"201051344000579","174011545737251",32.14,-2.00,0,333.33,374.81,18.0,15.4,0.097,1212746.8,1212746.8,3842,0,0,0,L,1122011218,1,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445705,68267.00
01/02/2019 11:15,2,0.746,ACTIVE,210.35,364.89,59.980,1546445703,"201051344001025","174011545737251",33.66,-0.50,0,331.83,376.62,25.5,22.7,0.177,1197401.0,1197401.0,7570,0,0,0,L,1122011218,1,120.65,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445706,68268.00
01/02/2019 11:15,2,1.141,ACTIVE,210.57,364.29,60.017,1546445703,"201051344001093","174011545737251",33.16,0.00,0,330.93,379.92,38.4,35.1,0.274,1189388.9,1189388.9,7560,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445707,68269.00
01/02/2019 11:15,2,0.545,ACTIVE,211.93,351.97,60.017,1546445703,"201051344000458","174011545737251",32.50,-1.00,0,332.43,370.90,18.0,15.5,0.102,1198958.4,1198958.4,3843,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445708,68270.00
01/02/2019 11:15,2,0.434,ACTIVE,210.57,351.07,60.017,1546445703,"201051344000890","174011545737251",32.50,-1.50,0,330.93,368.50,14.3,11.9,0.071,1193926.2,1193926.2,7536,0,0,0,L,1122011218,1,121.10,119.97,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445709,68271.00
01/02/2019 11:15,2,0.535,ACTIVE,211.70,340.25,60.022,1546445703,"201051344000988","174011545737251",21.55,-3.00,0,331.53,346.56,11.7,9.4,0.071,935777.9,935777.9,3861,0,0,0,L,1122011218,1,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445710,68272.00
01/02/2019 11:15,2,0.639,ACTIVE,211.03,368.50,60.012,1546445703,"201051344000582","174011545737251",34.03,-2.00,0,332.73,377.82,22.1,19.4,0.133,1173884.4,1173884.4,7515,0,0,0,L,1122011218,1,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445711,68273.00
01/02/2019 11:15,2,1.297,ACTIVE,211.93,361.89,60.017,1546445703,"201051344000868","174011545737251",32.78,-1.00,0,332.43,381.12,43.1,39.6,0.336,1185895.2,1185895.2,31379,0,0,0,L,1122011218,1,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445712,68274.00
01/02/2019 11:15,2,1.381,ACTIVE,212.61,363.09,60.017,1546445703,"201051344000576","174011545737251",32.84,-1.00,0,333.03,383.53,46.0,42.4,0.358,1199153.0,1199153.0,3835,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445713,68275.00
01/02/2019 11:15,2,0.467,ACTIVE,212.16,342.35,60.028,1546445703,"201051344001158","174011545737251",31.45,-3.50,0,331.83,360.38,14.9,12.5,0.088,1179314.9,1179314.9,3854,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445714,68276.00
01/02/2019 11:15,2,0.895,ACTIVE,210.80,367.00,60.012,1546445703,"201051344000917","174011545737251",33.62,0.50,0,331.23,379.62,30.5,27.5,0.225,1190553.1,1190553.1,7527,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445715,68277.00
01/02/2019 11:15,2,0.449,ALERT,210.80,336.64,60.017,1546445703,"201051344000417","174011545737251",20.91,-2.00,0,297.57,349.26,9.6,7.3,0.031,966829.4,966829.4,7573,0,0,0,L,1122011218,1,120.88,120.65,0002,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445717,68278.00
01/02/2019 11:15,2,0.350,ACTIVE,210.57,358.58,59.985,1546445703,"201051344000685","174011545737251",33.28,-2.50,0,323.41,370.30,11.9,9.6,0.053,1194916.8,1194916.8,7538,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445718,68279.00
01/02/2019 11:15,2,0.492,ACTIVE,210.80,362.79,60.017,1546445703,"201051344000651","174011545737251",33.60,-2.50,0,333.33,370.60,16.8,14.3,0.093,1188678.6,1188678.6,7543,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445718,68280.00
01/02/2019 11:15,2,0.527,ACTIVE,211.70,371.81,60.049,1546445703,"201051344000594","174011545737251",34.39,-1.50,0,331.83,383.53,18.5,15.9,0.106,1203692.5,1203692.5,31341,0,0,0,L,1122011218,1,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445719,68281.00
01/02/2019 11:15,2,0.564,ACTIVE,212.16,367.30,60.022,1546445703,"201051344000469","174011545737251",34.05,-3.50,0,332.73,380.52,19.5,16.9,0.106,1187819.1,1187819.1,3852,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445720,68282.00
01/02/2019 11:15,2,0.453,ACTIVE,210.80,360.99,60.022,1546445703,"201051344000585","174011545737251",33.46,0.00,0,332.73,370.90,15.4,12.9,0.080,1203410.3,1203410.3,7586,0,0,0,L,1122011218,1,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445721,68283.00
01/02/2019 11:15,2,0.441,ACTIVE,212.61,365.19,60.022,1546445703,"201051344000853","174011545737251",33.89,-3.00,0,335.14,371.51,15.3,12.8,0.080,1203558.8,1203558.8,3845,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445722,68284.00
01/02/2019 11:15,2,0.395,ACTIVE,210.80,350.77,60.022,1546445703,"201051344001145","174011545737251",32.46,-1.50,0,333.93,367.00,13.0,10.6,0.071,1202372.7,1202372.7,7524,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445723,68285.00
01/02/2019 11:15,2,0.404,ACTIVE,210.57,358.88,60.017,1546445703,"201051344000438","174011545737251",33.32,-2.50,0,331.23,364.89,13.7,11.3,0.057,1196339.7,1196339.7,7536,0,0,0,L,1122011218,1,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445724,68286.00
01/02/2019 11:15,2,0.410,ACTIVE,210.35,350.47,60.043,1546445703,"201051344001135","174011545737251",32.36,-2.00,0,332.13,368.50,13.4,11.1,0.071,1184775.4,1184775.4,7528,0,0,0,L,1122011218,1,120.88,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445725,68287.00
01/02/2019 11:15,2,0.504,ACTIVE,211.93,348.66,60.033,1546445703,"201051344000983","174011545737251",32.10,-3.00,0,332.13,362.79,16.4,13.9,0.102,1203206.3,1203206.3,3837,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445726,68288.00
01/02/2019 11:15,2,0.916,ACTIVE,210.57,365.49,59.980,1546445703,"201051344001203","174011545737251",33.58,-1.50,0,332.43,380.82,31.1,28.1,0.239,1193379.2,1193379.2,7577,0,0,0,L,1122011218,1,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445727,68289.00
01/02/2019 11:15,2,0.457,ACTIVE,210.35,357.38,60.028,1546445703,"201051344001230","174011545737251",33.02,-1.50,0,331.83,371.51,15.4,12.9,0.084,1188002.8,1188002.8,7550,0,0,0,L,1122011218,1,121.10,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445728,68290.00
01/02/2019 11:15,2,0.346,ACTIVE,210.12,361.89,60.033,1546445703,"201051344000646","174011545737251",33.56,-1.00,0,332.13,367.60,11.8,9.5,0.053,1182733.0,1182733.0,7543,0,0,0,L,1122011218,1,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445729,68291.00
01/02/2019 11:15,2,0.977,ACTIVE,212.16,370.60,60.017,1546445703,"201051344000867","174011545737251",33.99,0.00,0,332.73,384.73,33.6,30.5,0.243,1184743.8,1184743.8,31373,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445730,68292.00
01/02/2019 11:15,2,0.566,ACTIVE,212.61,364.29,60.022,1546445703,"201051344000633","174011545737251",33.64,-1.50,0,333.93,379.02,19.4,16.8,0.115,1183663.7,1183663.7,31415,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445731,68293.00
01/02/2019 11:15,2,0.574,ACTIVE,210.12,356.78,59.996,1546445703,"201051344000955","174011545737251",32.88,-1.00,0,330.03,376.31,19.2,16.6,0.115,1201480.7,1201480.7,7547,0,0,0,L,1122011218,1,120.42,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445732,68294.00
01/02/2019 11:15,2,0.664,ACTIVE,212.16,375.41,60.017,1546445703,"201051344000648","174011545737251",34.79,-2.50,0,334.24,387.74,23.4,20.7,0.150,1191630.5,1191630.5,31361,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445732,68295.00
01/02/2019 11:15,2,0.936,ACTIVE,212.38,373.31,60.022,1546445703,"201051344000645","174011545737251",34.31,-0.50,0,334.24,387.74,32.6,29.5,0.234,1195894.0,1195894.0,31367,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445733,68296.00
01/02/2019 11:15,2,0.414,ACTIVE,212.16,364.59,60.017,1546445703,"201051344000569","174011545737251",33.89,-1.50,0,333.63,372.11,14.3,11.9,0.066,1212867.9,1212867.9,3696,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546445734,68297.00
01/02/2019 11:30,2,0.299,ACTIVE,211.48,336.34,60.017,1546446604,"201051344000579","174011545737251",30.91,-0.50,0,333.63,376.31,9.4,7.1,0.027,1212750.1,1212750.1,3843,0,0,0,L,1122011218,1,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446606,68298.00
01/02/2019 11:30,2,0.367,ACTIVE,210.57,346.26,60.028,1546446604,"201051344001025","174011545737251",32.05,0.50,0,330.63,377.82,12.0,9.6,0.053,1197405.8,1197405.8,7571,0,0,0,L,1122011218,1,120.65,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446607,68299.00
01/02/2019 11:30,2,0.547,ACTIVE,211.03,338.74,60.033,1546446604,"201051344001093","174011545737251",30.93,0.50,0,330.03,382.33,17.2,14.7,0.088,1189396.3,1189396.3,7561,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446608,68300.00
01/02/2019 11:30,2,0.287,ACTIVE,211.48,336.04,60.017,1546446604,"201051344000458","174011545737251",30.87,-0.50,0,333.03,370.60,9.0,6.8,0.031,1198961.6,1198961.6,3844,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446609,68301.00
01/02/2019 11:30,2,0.254,ACTIVE,210.80,335.14,60.028,1546446604,"201051344000890","174011545737251",29.86,0.00,0,332.43,365.49,7.7,5.5,0.013,1193928.7,1193928.7,7537,0,0,0,L,1122011218,1,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446610,68302.00
01/02/2019 11:30,2,0.268,ACTIVE,211.48,337.24,60.022,1546446604,"201051344000988","174011545737251",20.30,-2.50,0,331.83,347.76,5.5,3.4,0.013,935779.8,935779.8,3862,0,0,0,L,1122011218,1,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446611,68303.00
01/02/2019 11:30,2,0.326,ACTIVE,211.25,351.37,60.028,1546446604,"201051344000582","174011545737251",32.60,-1.50,0,331.23,379.32,10.8,8.5,0.044,1173888.5,1173888.5,7516,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446612,68304.00
01/02/2019 11:30,2,0.572,ACTIVE,211.48,345.06,60.065,1546446604,"201051344000868","174011545737251",31.69,0.00,0,333.33,382.93,18.4,15.9,0.110,1185903.5,1185903.5,31380,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446613,68305.00
01/02/2019 11:30,2,0.609,ACTIVE,212.16,344.76,60.043,1546446604,"201051344000576","174011545737251",31.63,0.00,0,335.74,384.73,19.6,17.0,0.124,1199161.9,1199161.9,3836,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446614,68306.00
01/02/2019 11:30,2,0.246,ACTIVE,211.70,336.34,60.022,1546446604,"201051344001158","174011545737251",29.18,-2.50,0,333.93,364.89,7.3,5.1,0.022,1179317.6,1179317.6,3855,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446615,68307.00
01/02/2019 11:30,2,0.416,ACTIVE,211.03,347.16,60.017,1546446604,"201051344000917","174011545737251",31.97,1.50,0,332.13,381.73,13.5,11.1,0.075,1190558.8,1190558.8,7528,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446616,68308.00
01/02/2019 11:30,2,0.279,ACTIVE,211.03,335.74,60.033,1546446604,"201051344000417","174011545737251",20.38,-0.50,0,330.63,342.95,5.8,3.6,0.004,966831.0,966831.0,7575,0,0,0,L,1122011218,1,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446617,68309.00
01/02/2019 11:30,2,0.234,ACTIVE,211.25,336.94,60.022,1546446604,"201051344000685","174011545737251",27.47,-1.00,0,333.33,365.19,6.5,4.4,0.009,1194918.9,1194918.9,7539,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446617,68310.00
01/02/2019 11:30,2,0.270,ACTIVE,211.03,341.75,60.028,1546446604,"201051344000651","174011545737251",31.59,-2.00,0,332.13,373.61,8.6,6.4,0.022,1188681.6,1188681.6,7544,0,0,0,L,1122011218,1,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446618,68311.00
01/02/2019 11:30,2,0.279,ACTIVE,211.25,351.67,60.022,1546446604,"201051344000594","174011545737251",32.66,0.00,0,333.03,385.63,9.3,7.0,0.027,1203695.9,1203695.9,31342,0,0,0,L,1122011218,1,120.65,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446619,68312.00
01/02/2019 11:30,2,0.322,ACTIVE,211.70,337.24,60.022,1546446604,"201051344000469","174011545737251",31.05,-2.50,0,333.63,380.52,10.2,7.9,0.027,1187822.8,1187822.8,3853,0,0,0,L,1122011218,1,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446620,68313.00
