ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 11:30,2,0.246,ACTIVE,211.03,342.35,60.033,1546446604,"201051344000585","174011545737251",31.63,0.50,0,331.83,373.31,7.9,5.7,0.027,1203413.0,1203413.0,7587,0,0,0,L,1122011218,1,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446621,68314.00
01/02/2019 11:30,2,0.236,ACTIVE,212.16,338.14,59.980,1546446604,"201051344000853","174011545737251",28.73,-2.00,0,334.24,373.61,6.9,4.8,0.018,1203561.4,1203561.4,3846,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446622,68315.00
01/02/2019 11:30,2,0.205,ACTIVE,211.25,336.34,60.033,1546446604,"201051344001145","174011545737251",30.14,-0.50,0,334.24,363.99,6.3,4.2,0.013,1202374.9,1202374.9,7525,0,0,0,L,1122011218,1,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446623,68316.00
01/02/2019 11:30,2,0.244,ACTIVE,211.03,336.04,60.028,1546446604,"201051344000438","174011545737251",29.80,-1.50,0,332.73,366.70,7.4,5.2,0.013,1196342.1,1196342.1,7537,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446624,68317.00
01/02/2019 11:30,2,0.219,ACTIVE,210.57,335.14,60.028,1546446604,"201051344001135","174011545737251",30.61,-1.00,0,331.83,367.30,6.8,4.7,0.018,1184777.7,1184777.7,7529,0,0,0,L,1122011218,1,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446625,68318.00
01/02/2019 11:30,2,0.262,ACTIVE,211.48,336.34,60.033,1546446604,"201051344000983","174011545737251",30.49,-2.00,0,333.63,372.11,8.1,5.9,0.022,1203209.2,1203209.2,3838,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446626,68319.00
01/02/2019 11:30,2,0.412,ACTIVE,211.03,351.67,60.065,1546446604,"201051344001203","174011545737251",32.58,-0.50,0,333.03,382.93,13.7,11.3,0.075,1193385.2,1193385.2,7578,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446627,68320.00
01/02/2019 11:30,2,0.250,ACTIVE,210.80,335.14,60.028,1546446604,"201051344001230","174011545737251",29.26,-0.50,0,331.53,371.51,7.5,5.3,0.022,1188005.5,1188005.5,7551,0,0,0,L,1122011218,1,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446628,68321.00
01/02/2019 11:30,2,0.219,ACTIVE,210.57,335.74,60.028,1546446604,"201051344000646","174011545737251",28.82,0.00,0,330.93,368.80,6.4,4.3,0.013,1182735.1,1182735.1,7544,0,0,0,L,1122011218,1,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446629,68322.00
01/02/2019 11:30,2,0.453,ACTIVE,211.70,341.15,60.022,1546446604,"201051344000867","174011545737251",31.43,1.00,0,333.03,385.63,14.5,12.0,0.075,1184750.1,1184750.1,31374,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446630,68323.00
01/02/2019 11:30,2,0.299,ACTIVE,212.16,347.76,60.043,1546446604,"201051344000633","174011545737251",32.18,-0.50,0,334.24,382.93,9.8,7.5,0.031,1183667.2,1183667.2,31416,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446631,68324.00
01/02/2019 11:30,2,0.314,ACTIVE,210.57,339.65,60.022,1546446604,"201051344000955","174011545737251",31.35,0.00,0,331.83,382.33,10.0,7.7,0.035,1201484.3,1201484.3,7548,0,0,0,L,1122011218,1,120.42,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446632,68325.00
01/02/2019 11:30,2,0.332,ACTIVE,211.70,359.78,60.022,1546446604,"201051344000648","174011545737251",33.46,-2.00,0,332.73,388.94,11.3,9.0,0.044,1191634.8,1191634.8,31362,0,0,0,L,1122011218,1,120.42,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446632,68326.00
01/02/2019 11:30,2,0.430,ACTIVE,211.93,343.85,60.028,1546446604,"201051344000645","174011545737251",31.79,0.50,0,334.54,388.64,13.8,11.4,0.066,1195900.2,1195900.2,31368,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446633,68327.00
01/02/2019 11:30,2,0.240,ACTIVE,211.48,336.64,60.022,1546446604,"201051344000569","174011545737251",30.12,-0.50,0,333.63,371.21,7.3,5.2,0.013,1212870.4,1212870.4,3697,0,0,0,L,1122011218,1,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546446634,68328.00
01/02/2019 11:45,2,0.254,ACTIVE,211.70,336.64,60.054,1546447504,"201051344000579","174011545737251",30.24,-0.50,0,332.43,365.80,7.8,5.6,0.013,1212752.2,1212752.2,3844,0,0,0,L,1122011218,1,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447506,68329.00
01/02/2019 11:45,2,0.307,ACTIVE,210.57,334.84,60.033,1546447504,"201051344001025","174011545737251",30.79,0.00,0,330.93,370.90,9.6,7.3,0.035,1197408.6,1197408.6,7572,0,0,0,L,1122011218,1,120.65,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447507,68330.00
01/02/2019 11:45,2,0.451,ACTIVE,210.80,337.24,60.033,1546447504,"201051344001093","174011545737251",30.93,0.00,0,330.33,371.51,14.2,11.8,0.062,1189400.6,1189400.6,7562,0,0,0,L,1122011218,1,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447508,68331.00
01/02/2019 11:45,2,0.242,ACTIVE,211.48,336.34,60.028,1546447504,"201051344000458","174011545737251",30.04,0.00,0,332.43,363.39,7.4,5.2,0.013,1198963.5,1198963.5,3845,0,0,0,L,1122011218,1,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447509,68332.00
01/02/2019 11:45,2,0.221,ACTIVE,210.57,334.84,59.996,1546447504,"201051344000890","174011545737251",28.33,0.50,0,322.51,357.38,6.4,4.2,0.009,1193930.3,1193930.3,7538,0,0,0,L,1122011218,1,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447510,68333.00
01/02/2019 11:45,2,0.225,ACTIVE,211.25,337.84,60.017,1546447504,"201051344000988","174011545737251",19.94,-2.50,0,330.63,344.15,4.5,2.5,0.000,935780.8,935780.8,3863,0,0,0,L,1122011218,1,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447511,68334.00
01/02/2019 11:45,2,0.283,ACTIVE,211.25,338.14,60.033,1546447504,"201051344000582","174011545737251",31.17,-2.00,0,332.13,373.01,9.0,6.8,0.027,1173890.9,1173890.9,7517,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447512,68335.00
01/02/2019 11:45,2,0.455,ACTIVE,211.48,338.14,60.022,1546447504,"201051344000868","174011545737251",30.71,-0.50,0,331.83,371.51,14.2,11.8,0.075,1185908.2,1185908.2,31381,0,0,0,L,1122011218,1,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447513,68336.00
01/02/2019 11:45,2,0.490,ACTIVE,211.93,339.95,60.033,1546447504,"201051344000576","174011545737251",30.51,0.50,0,332.13,373.31,15.2,12.8,0.080,1199166.9,1199166.9,3837,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447514,68337.00
01/02/2019 11:45,2,0.211,ACTIVE,211.70,336.64,60.033,1546447504,"201051344001158","174011545737251",27.17,-2.50,0,330.93,345.36,5.8,3.7,0.009,1179319.1,1179319.1,3856,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447515,68338.00
01/02/2019 11:45,2,0.318,ACTIVE,211.03,348.96,60.033,1546447504,"201051344000917","174011545737251",32.28,1.00,0,330.63,371.51,10.5,8.2,0.044,1190562.1,1190562.1,7529,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447516,68339.00
01/02/2019 11:45,2,0.250,ALERT,210.80,298.77,60.033,1546447504,"201051344000417","174011545737251",20.52,-0.50,0,296.36,355.88,5.2,3.1,0.000,966832.0,966832.0,7576,0,0,0,L,1122011218,1,120.65,120.88,0002,-3,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447518,68340.00
01/02/2019 11:45,2,0.227,ALERT,211.03,332.13,60.038,1546447504,"201051344000685","174011545737251",23.08,-1.00,0,296.66,348.96,5.3,3.2,0.000,1194920.2,1194920.2,7540,0,0,0,L,1122011218,1,121.78,120.65,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447519,68341.00
01/02/2019 11:45,2,0.238,ACTIVE,210.80,335.74,60.012,1546447504,"201051344000651","174011545737251",29.66,-2.00,0,332.43,357.68,7.2,5.0,0.013,1188683.4,1188683.4,7545,0,0,0,L,1122011218,1,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447520,68342.00
01/02/2019 11:45,2,0.234,ACTIVE,211.25,336.64,60.028,1546447504,"201051344000594","174011545737251",30.42,0.50,0,330.93,373.91,7.2,5.1,0.013,1203697.9,1203697.9,31343,0,0,0,L,1122011218,1,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447521,68343.00
01/02/2019 11:45,2,0.273,ACTIVE,211.70,336.94,60.028,1546447504,"201051344000469","174011545737251",30.47,-3.00,0,331.23,370.90,8.5,6.2,0.018,1187825.0,1187825.0,3854,0,0,0,L,1122011218,1,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447522,68344.00
01/02/2019 11:45,2,0.215,ACTIVE,211.03,335.74,60.028,1546447504,"201051344000585","174011545737251",29.16,0.50,0,330.93,374.21,6.4,4.2,0.009,1203414.5,1203414.5,7588,0,0,0,L,1122011218,1,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447523,68345.00
01/02/2019 11:45,2,0.199,ACTIVE,212.16,338.14,60.022,1546447504,"201051344000853","174011545737251",27.45,-2.00,0,332.13,370.00,5.5,3.4,0.009,1203562.8,1203562.8,3847,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447524,68346.00
01/02/2019 11:45,2,0.176,ACTIVE,211.03,336.34,60.033,1546447504,"201051344001145","174011545737251",28.21,-0.50,0,330.63,360.38,5.1,3.0,0.004,1202376.2,1202376.2,7526,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447525,68347.00
01/02/2019 11:45,2,0.215,ACTIVE,210.80,335.74,60.033,1546447504,"201051344000438","174011545737251",27.99,-1.50,0,311.99,360.69,6.1,4.0,0.004,1196343.6,1196343.6,7538,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447526,68348.00
01/02/2019 11:45,2,0.189,ACTIVE,210.57,334.24,60.038,1546447504,"201051344001135","174011545737251",28.57,-1.00,0,329.73,369.40,5.5,3.4,0.009,1184779.0,1184779.0,7530,0,0,0,L,1122011218,1,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447527,68349.00
01/02/2019 11:45,2,0.219,ACTIVE,211.70,336.04,60.022,1546447504,"201051344000983","174011545737251",29.72,-1.50,0,330.93,354.37,6.6,4.4,0.013,1203210.9,1203210.9,3839,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447528,68350.00
01/02/2019 11:45,2,0.342,ACTIVE,210.80,346.26,60.033,1546447504,"201051344001203","174011545737251",32.05,-1.00,0,330.63,373.91,11.1,8.8,0.053,1193388.6,1193388.6,7579,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447529,68351.00
01/02/2019 11:45,2,0.213,ACTIVE,210.80,335.14,60.022,1546447504,"201051344001230","174011545737251",27.41,0.00,0,328.82,370.90,5.9,3.8,0.004,1188007.0,1188007.0,7552,0,0,0,L,1122011218,1,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447530,68352.00
01/02/2019 11:45,2,0.213,ACTIVE,210.57,335.44,60.065,1546447504,"201051344000646","174011545737251",25.31,0.00,0,308.39,356.78,5.5,3.4,0.004,1182736.3,1182736.3,7545,0,0,0,L,1122011218,1,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447530,68353.00
01/02/2019 11:45,2,0.357,ACTIVE,211.93,345.36,60.070,1546447504,"201051344000867","174011545737251",31.93,0.50,0,331.53,375.71,11.6,9.3,0.053,1184753.7,1184753.7,31375,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447531,68354.00
01/02/2019 11:45,2,0.248,ACTIVE,212.16,338.74,59.990,1546447504,"201051344000633","174011545737251",30.83,-0.50,0,333.03,372.71,7.8,5.6,0.018,1183669.3,1183669.3,31417,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447532,68355.00
01/02/2019 11:45,2,0.283,ACTIVE,210.35,334.84,60.028,1546447504,"201051344000955","174011545737251",29.14,0.00,0,330.63,368.20,8.4,6.2,0.018,1201486.5,1201486.5,7549,0,0,0,L,1122011218,1,120.42,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447533,68356.00
01/02/2019 11:45,2,0.281,ACTIVE,211.70,336.94,60.054,1546447504,"201051344000648","174011545737251",30.81,-2.00,0,333.63,381.73,8.8,6.6,0.027,1191637.4,1191637.4,31363,0,0,0,L,1122011218,1,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447534,68357.00
01/02/2019 11:45,2,0.338,ACTIVE,212.16,344.45,60.038,1546447504,"201051344000645","174011545737251",31.79,0.00,0,334.54,378.12,10.9,8.6,0.049,1195903.6,1195903.6,31369,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447535,68358.00
01/02/2019 11:45,2,0.207,ACTIVE,211.70,336.94,60.022,1546447504,"201051344000569","174011545737251",28.61,-0.50,0,331.23,367.30,6.0,3.9,0.004,1212871.9,1212871.9,3698,0,0,0,L,1122011218,1,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546447536,68359.00
01/02/2019 12:00,2,0.213,ACTIVE,211.93,336.34,60.028,1546448405,"201051344000579","174011545737251",27.25,-1.00,0,321.01,348.36,5.9,3.8,0.004,1212753.2,1212753.2,3845,0,0,0,L,1122011218,1,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448407,68360.00
01/02/2019 12:00,2,0.234,ACTIVE,210.80,336.94,60.038,1546448405,"201051344001025","174011545737251",31.13,-1.00,0,330.33,353.77,7.4,5.2,0.018,1197410.1,1197410.1,7573,0,0,0,L,1122011218,1,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448408,68361.00
01/02/2019 12:00,2,0.365,ACTIVE,211.03,336.34,60.038,1546448405,"201051344001093","174011545737251",30.04,-1.00,0,329.73,360.38,11.1,8.8,0.040,1189403.0,1189403.0,7563,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448409,68362.00
01/02/2019 12:00,2,0.201,ACTIVE,211.70,336.34,60.033,1546448405,"201051344000458","174011545737251",27.29,-0.50,0,320.71,345.66,5.6,3.5,0.004,1198964.5,1198964.5,3846,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448410,68363.00
01/02/2019 12:00,2,0.189,ALERT,210.80,299.67,60.033,1546448405,"201051344000890","174011545737251",23.46,-0.50,0,295.46,337.24,4.5,2.5,0.000,1193931.0,1193931.0,7539,0,0,0,L,1122011218,1,121.10,120.42,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448411,68364.00
01/02/2019 12:00,2,0.184,ALERT,211.48,327.32,60.049,1546448405,"201051344000988","174011545737251",19.12,-2.50,0,296.06,341.15,3.6,1.5,0.000,935781.3,935781.3,3864,0,0,0,L,1122011218,1,120.65,121.33,0002,-5,0,0,0,0,0,0,21,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448413,68365.00
01/02/2019 12:00,2,0.230,ACTIVE,211.48,336.04,60.075,1546448405,"201051344000582","174011545737251",29.18,-3.00,0,330.03,346.86,6.9,4.7,0.013,1173892.3,1173892.3,7518,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448414,68366.00
01/02/2019 12:00,2,0.318,ACTIVE,211.70,344.15,60.028,1546448405,"201051344000868","174011545737251",31.81,-1.50,0,331.23,352.87,10.3,8.0,0.035,1185910.5,1185910.5,31382,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448415,68367.00
01/02/2019 12:00,2,0.363,ACTIVE,212.16,338.74,60.033,1546448405,"201051344000576","174011545737251",30.71,-1.50,0,330.93,351.37,11.4,9.0,0.044,1199169.5,1199169.5,3838,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448416,68368.00
01/02/2019 12:00,2,0.178,ALERT,211.93,318.61,60.033,1546448405,"201051344001158","174011545737251",23.46,-3.00,0,297.87,343.85,4.3,2.2,0.000,1179319.7,1179319.7,3857,0,0,0,L,1122011218,1,120.88,121.10,0002,-3,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448418,68369.00
01/02/2019 12:00,2,0.266,ACTIVE,211.25,336.94,60.033,1546448405,"201051344000917","174011545737251",30.28,0.00,0,329.73,355.58,8.2,5.9,0.027,1190563.7,1190563.7,7530,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448419,68370.00
01/02/2019 12:00,2,0.234,ACTIVE,211.25,298.77,60.038,1546448405,"201051344000417","174011545737251",18.71,-1.50,0,286.14,300.57,4.5,2.4,0.000,966832.7,966832.7,7578,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448420,68371.00
01/02/2019 12:00,2,0.184,ALERT,211.25,299.37,60.038,1546448405,"201051344000685","174011545737251",19.94,-2.00,0,295.16,339.34,3.7,1.7,0.000,1194920.7,1194920.7,7542,0,0,0,L,1122011218,1,121.78,120.88,0002,-5,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448421,68372.00
01/02/2019 12:00,2,0.203,ACTIVE,211.25,336.04,60.012,1546448405,"201051344000651","174011545737251",27.14,-3.00,0,317.70,349.56,5.6,3.5,0.004,1188684.4,1188684.4,7546,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448422,68373.00
01/02/2019 12:00,2,0.188,ACTIVE,211.48,336.34,60.028,1546448405,"201051344000594","174011545737251",27.79,-0.50,0,320.41,343.55,5.3,3.2,0.000,1203698.8,1203698.8,31344,0,0,0,L,1122011218,1,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448423,68374.00
01/02/2019 12:00,2,0.238,ACTIVE,211.93,336.94,60.028,1546448405,"201051344000469","174011545737251",27.08,-3.50,0,320.41,341.75,6.6,4.4,0.004,1187826.2,1187826.2,3855,0,0,0,L,1122011218,1,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448424,68375.00
01/02/2019 12:00,2,0.178,ACTIVE,211.25,343.25,60.038,1546448405,"201051344000585","174011545737251",27.08,-1.00,0,309.59,353.77,4.9,2.8,0.000,1203415.3,1203415.3,7589,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448425,68376.00
01/02/2019 12:00,2,0.168,ALERT,212.16,301.17,60.033,1546448405,"201051344000853","174011545737251",22.90,-2.50,0,298.17,341.15,3.9,1.9,0.000,1203563.4,1203563.4,3848,0,0,0,L,1122011218,1,121.55,121.55,0002,-2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448427,68377.00
01/02/2019 12:00,2,0.162,ALERT,211.25,299.67,60.038,1546448405,"201051344001145","174011545737251",21.13,-1.50,0,295.16,338.44,3.5,1.4,0.000,1202376.7,1202376.7,7527,0,0,0,L,1122011218,1,121.10,120.88,0002,-2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448429,68378.00
01/02/2019 12:00,2,0.189,ALERT,211.03,299.37,60.033,1546448405,"201051344000438","174011545737251",22.70,-2.50,0,295.16,342.35,4.4,2.3,0.000,1196344.3,1196344.3,7539,0,0,0,L,1122011218,1,121.33,121.10,0002,-3,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448431,68379.00
01/02/2019 12:00,2,0.164,ALERT,210.57,299.37,59.996,1546448405,"201051344001135","174011545737251",22.58,-2.00,0,295.76,336.94,3.7,1.7,0.000,1184779.6,1184779.6,7531,0,0,0,L,1122011218,1,120.88,120.88,0002,-3,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448433,68380.00
01/02/2019 12:00,2,0.178,ACTIVE,211.70,336.04,60.033,1546448405,"201051344000983","174011545737251",27.39,-2.00,0,320.71,347.76,5.0,2.9,0.000,1203211.8,1203211.8,3840,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448434,68381.00
01/02/2019 12:00,2,0.273,ACTIVE,211.03,335.74,60.033,1546448405,"201051344001203","174011545737251",30.53,-2.00,0,330.33,351.97,8.5,6.2,0.027,1193390.3,1193390.3,7580,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448435,68382.00
01/02/2019 12:00,2,0.176,ALERT,211.03,330.93,60.033,1546448405,"201051344001230","174011545737251",25.13,-1.00,0,295.16,338.44,4.5,2.4,0.000,1188007.7,1188007.7,7553,0,0,0,L,1122011218,1,121.33,120.65,0002,-4,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448436,68383.00
01/02/2019 12:00,2,0.152,ALERT,210.57,299.07,60.033,1546448405,"201051344000646","174011545737251",22.92,-1.50,0,294.26,345.36,3.6,1.5,0.000,1182736.8,1182736.8,7546,0,0,0,L,1122011218,1,121.10,120.65,0002,-4,0,0,0,0,0,0,3,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448438,68384.00
01/02/2019 12:00,2,0.273,ACTIVE,211.93,341.75,60.022,1546448405,"201051344000867","174011545737251",31.65,-0.50,0,330.63,353.17,8.8,6.6,0.027,1184755.6,1184755.6,31376,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448439,68385.00
01/02/2019 12:00,2,0.230,ACTIVE,212.38,338.74,60.028,1546448405,"201051344000633","174011545737251",25.29,-1.50,0,322.81,346.86,5.9,3.8,0.000,1183670.4,1183670.4,31418,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448440,68386.00
01/02/2019 12:00,2,0.258,ACTIVE,210.57,334.84,60.033,1546448405,"201051344000955","174011545737251",24.99,-1.00,0,319.21,339.34,6.6,4.4,0.004,1201487.7,1201487.7,7550,0,0,0,L,1122011218,1,120.65,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448441,68387.00
01/02/2019 12:00,2,0.252,ACTIVE,211.93,336.34,60.028,1546448405,"201051344000648","174011545737251",26.74,-3.00,0,327.02,351.37,6.8,4.6,0.013,1191638.7,1191638.7,31364,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448442,68388.00
01/02/2019 12:00,2,0.248,ACTIVE,212.16,348.36,60.022,1546448405,"201051344000645","174011545737251",32.32,-0.50,0,334.24,356.18,8.2,5.9,0.027,1195905.3,1195905.3,31370,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448443,68389.00
01/02/2019 12:00,2,0.184,ALERT,211.70,301.47,60.006,1546448405,"201051344000569","174011545737251",22.86,-1.50,0,299.37,339.65,4.3,2.2,0.000,1212872.5,1212872.5,3699,0,0,0,L,1122011218,1,120.65,121.55,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546448445,68390.00
01/02/2019 12:15,2,0.211,ALERT,212.16,336.64,59.996,1546449304,"201051344000579","174011545737251",27.23,-1.50,0,299.07,354.97,5.9,3.7,0.000,1212754.2,1212754.2,3846,0,0,0,L,1122011218,1,121.33,121.10,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449307,68391.00
01/02/2019 12:15,2,0.234,ACTIVE,211.03,336.34,60.001,1546449304,"201051344001025","174011545737251",31.09,-1.50,0,331.23,345.36,7.5,5.3,0.018,1197411.4,1197411.4,7574,0,0,0,L,1122011218,1,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449308,68392.00
01/02/2019 12:15,2,0.357,ACTIVE,211.25,341.15,59.990,1546449304,"201051344001093","174011545737251",31.49,-1.50,0,330.33,350.17,11.4,9.1,0.035,1189405.3,1189405.3,7564,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449309,68393.00
01/02/2019 12:15,2,0.201,ALERT,211.70,336.04,60.001,1546449304,"201051344000458","174011545737251",27.45,-0.50,0,298.17,344.45,5.6,3.5,0.004,1198965.4,1198965.4,3847,0,0,0,L,1122011218,1,121.33,121.33,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449311,68394.00
01/02/2019 12:15,2,0.191,ACTIVE,211.03,299.97,59.996,1546449304,"201051344000890","174011545737251",23.52,-1.50,0,297.57,332.73,4.6,2.5,0.000,1193931.6,1193931.6,7541,0,0,0,L,1122011218,1,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449312,68395.00
01/02/2019 12:15,2,0.178,ALERT,211.70,311.09,59.996,1546449304,"201051344000988","174011545737251",20.48,-3.00,0,295.76,339.04,3.7,1.6,0.000,935781.6,935781.6,3866,0,0,0,L,1122011218,1,120.88,121.33,0002,-6,0,0,0,0,0,0,33,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449313,68396.00
01/02/2019 12:15,2,0.240,ACTIVE,211.70,336.34,59.996,1546449304,"201051344000582","174011545737251",27.75,-2.50,0,314.10,352.87,6.8,4.6,0.009,1173893.4,1173893.4,7519,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449314,68397.00
01/02/2019 12:15,2,0.322,ACTIVE,211.93,342.65,60.006,1546449304,"201051344000868","174011545737251",31.65,-2.00,0,333.03,350.47,10.4,8.1,0.040,1185912.6,1185912.6,31383,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449315,68398.00
01/02/2019 12:15,2,0.365,ACTIVE,212.38,339.34,60.001,1546449304,"201051344000576","174011545737251",30.79,-2.00,0,332.13,344.45,11.4,9.1,0.040,1199171.8,1199171.8,3839,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449316,68399.00
01/02/2019 12:15,2,0.168,ALERT,212.16,326.72,60.006,1546449304,"201051344001158","174011545737251",25.11,-3.00,0,298.17,347.76,4.3,2.2,0.000,1179320.3,1179320.3,3859,0,0,0,L,1122011218,1,121.10,121.10,0002,-3,0,0,0,0,0,0,8,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449318,68400.00
01/02/2019 12:15,2,0.270,ACTIVE,211.48,336.94,59.975,1546449304,"201051344000917","174011545737251",29.96,0.00,0,330.03,347.16,8.2,6.0,0.031,1190565.3,1190565.3,7531,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449319,68401.00
01/02/2019 12:15,2,0.234,ACTIVE,211.25,298.77,59.996,1546449304,"201051344000417","174011545737251",18.81,-2.00,0,296.66,300.87,4.4,2.4,0.000,966833.2,966833.2,7579,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449320,68402.00
01/02/2019 12:15,2,0.189,ACTIVE,211.48,299.37,59.980,1546449304,"201051344000685","174011545737251",19.34,-2.50,0,296.96,301.17,3.7,1.7,0.000,1194921.1,1194921.1,7544,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449321,68403.00
01/02/2019 12:15,2,0.205,ALERT,211.48,336.04,59.996,1546449304,"201051344000651","174011545737251",27.14,-3.00,0,296.36,341.45,5.6,3.5,0.000,1188685.3,1188685.3,7547,0,0,0,L,1122011218,1,121.78,120.65,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449323,68404.00
01/02/2019 12:15,2,0.191,ALERT,211.70,336.94,59.959,1546449304,"201051344000594","174011545737251",27.79,-1.00,0,298.47,339.65,5.4,3.3,0.000,1203699.6,1203699.6,31345,0,0,0,L,1122011218,1,121.10,120.88,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449324,68405.00
01/02/2019 12:15,2,0.236,ALERT,212.16,337.54,60.001,1546449304,"201051344000469","174011545737251",27.35,-3.50,0,297.26,341.45,6.5,4.4,0.000,1187827.3,1187827.3,3856,0,0,0,L,1122011218,1,120.88,121.78,0002,-6,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449326,68406.00
01/02/2019 12:15,2,0.178,ALERT,211.48,336.04,60.017,1546449304,"201051344000585","174011545737251",26.62,-1.00,0,296.66,346.86,4.8,2.7,0.000,1203416.0,1203416.0,7590,0,0,0,L,1122011218,1,120.88,121.33,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449328,68407.00
01/02/2019 12:15,2,0.168,ALERT,212.38,301.47,60.001,1546449304,"201051344000853","174011545737251",22.90,-3.00,0,298.77,337.84,3.9,1.9,0.000,1203563.9,1203563.9,3850,0,0,0,L,1122011218,1,121.55,121.55,0002,-3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449330,68408.00
01/02/2019 12:15,2,0.154,ACTIVE,211.25,299.67,59.996,1546449304,"201051344001145","174011545737251",22.64,-2.00,0,297.57,308.69,3.6,1.5,0.000,1202377.1,1202377.1,7529,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449331,68409.00
01/02/2019 12:15,2,0.191,ACTIVE,211.25,299.37,60.028,1546449304,"201051344000438","174011545737251",22.74,-2.50,0,297.57,301.47,4.4,2.4,0.000,1196344.9,1196344.9,7541,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449332,68410.00
01/02/2019 12:15,2,0.154,ALERT,210.80,299.67,60.012,1546449304,"201051344001135","174011545737251",23.70,-2.50,0,297.87,335.74,3.7,1.7,0.000,1184780.0,1184780.0,7533,0,0,0,L,1122011218,1,120.88,120.88,0002,-3,0,0,0,0,0,0,10,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449334,68411.00
01/02/2019 12:15,2,0.178,ALERT,211.93,336.64,60.001,1546449304,"201051344000983","174011545737251",27.00,-2.00,0,298.47,343.55,4.9,2.8,0.000,1203212.5,1203212.5,3841,0,0,0,L,1122011218,1,121.33,121.10,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449336,68412.00
01/02/2019 12:15,2,0.277,ACTIVE,211.25,335.44,59.996,1546449304,"201051344001203","174011545737251",30.45,-2.00,0,331.23,347.16,8.6,6.4,0.027,1193391.9,1193391.9,7581,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449337,68413.00
01/02/2019 12:15,2,0.176,ALERT,211.25,332.43,60.001,1546449304,"201051344001230","174011545737251",25.33,-1.00,0,296.96,343.85,4.5,2.5,0.000,1188008.3,1188008.3,7555,0,0,0,L,1122011218,1,121.33,120.65,0002,-4,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449338,68414.00
01/02/2019 12:15,2,0.184,ACTIVE,210.80,299.37,60.001,1546449304,"201051344000646","174011545737251",20.46,-2.50,0,296.66,300.87,3.8,1.7,0.000,1182737.2,1182737.2,7548,0,0,0,L,1122011218,1,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449339,68415.00
01/02/2019 12:15,2,0.271,ACTIVE,212.16,343.55,59.996,1546449304,"201051344000867","174011545737251",31.81,-0.50,0,333.63,351.07,8.8,6.6,0.027,1184757.2,1184757.2,31377,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449340,68416.00
01/02/2019 12:15,2,0.207,ALERT,212.83,339.04,60.006,1546449304,"201051344000633","174011545737251",28.33,-2.00,0,296.66,343.25,6.0,3.8,0.000,1183671.3,1183671.3,31419,0,0,0,L,1122011218,1,121.78,121.78,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449342,68417.00
01/02/2019 12:15,2,0.258,ALERT,210.80,334.84,59.996,1546449304,"201051344000955","174011545737251",25.27,-1.00,0,296.66,339.34,6.6,4.5,0.004,1201488.8,1201488.8,7551,0,0,0,L,1122011218,1,120.65,121.10,0002,-4,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449344,68418.00
01/02/2019 12:15,2,0.258,ALERT,212.16,336.94,60.006,1546449304,"201051344000648","174011545737251",26.20,-3.00,0,297.87,342.35,6.9,4.7,0.009,1191639.9,1191639.9,31365,0,0,0,L,1122011218,1,120.88,121.55,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449346,68419.00
01/02/2019 12:15,2,0.256,ACTIVE,212.38,348.06,59.996,1546449304,"201051344000645","174011545737251",32.38,-1.00,0,335.14,356.48,8.4,6.2,0.027,1195906.8,1195906.8,31371,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449347,68420.00
01/02/2019 12:15,2,0.180,ACTIVE,211.93,301.77,60.038,1546449304,"201051344000569","174011545737251",23.54,-2.00,0,299.37,326.72,4.3,2.2,0.000,1212873.1,1212873.1,3701,0,0,0,L,1122011218,1,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546449348,68421.00
01/02/2019 12:30,2,0.270,ALERT,211.93,336.34,60.006,1546450204,"201051344000579","174011545737251",27.33,-2.00,0,299.07,350.17,7.5,5.3,0.013,1212755.2,1212755.2,3848,0,0,0,L,1122011218,1,121.10,121.10,0002,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450207,68422.00
01/02/2019 12:30,2,0.289,ACTIVE,210.80,348.96,59.964,1546450204,"201051344001025","174011545737251",32.38,-1.50,0,330.93,355.58,9.5,7.3,0.031,1197412.8,1197412.8,7575,0,0,0,L,1122011218,1,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450208,68423.00
01/02/2019 12:30,2,0.404,ACTIVE,211.03,357.68,59.985,1546450204,"201051344001093","174011545737251",33.16,-1.00,0,329.73,361.89,13.6,11.2,0.049,1189407.7,1189407.7,7565,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450209,68424.00
01/02/2019 12:30,2,0.240,ACTIVE,211.70,336.34,59.990,1546450204,"201051344000458","174011545737251",29.96,-1.00,0,298.77,344.15,7.3,5.1,0.013,1198966.3,1198966.3,3849,0,0,0,L,1122011218,1,121.10,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450210,68425.00
01/02/2019 12:30,2,0.221,ACTIVE,210.80,335.14,59.990,1546450204,"201051344000890","174011545737251",28.07,-1.50,0,297.87,352.57,6.3,4.2,0.009,1193932.3,1193932.3,7542,0,0,0,L,1122011218,1,121.33,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450211,68426.00
01/02/2019 12:30,2,0.217,ALERT,211.70,337.84,59.985,1546450204,"201051344000988","174011545737251",20.22,-3.00,0,296.36,349.26,4.5,2.4,0.009,935782.1,935782.1,3868,0,0,0,L,1122011218,1,120.88,121.33,0002,-6,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450213,68427.00
01/02/2019 12:30,2,0.277,ACTIVE,211.48,336.94,59.990,1546450204,"201051344000582","174011545737251",30.93,-3.00,0,313.80,354.37,8.7,6.5,0.022,1173894.7,1173894.7,7520,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450214,68428.00
01/02/2019 12:30,2,0.438,ACTIVE,211.93,339.04,59.953,1546450204,"201051344000868","174011545737251",31.17,-2.50,0,333.63,360.08,13.8,11.4,0.075,1185914.7,1185914.7,31384,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450215,68429.00
01/02/2019 12:30,2,0.480,ACTIVE,212.38,339.65,59.980,1546450204,"201051344000576","174011545737251",30.79,-2.50,0,331.23,352.87,15.0,12.6,0.080,1199174.2,1199174.2,3840,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450216,68430.00
01/02/2019 12:30,2,0.207,ALERT,211.93,336.64,59.990,1546450204,"201051344001158","174011545737251",26.52,-3.50,0,298.17,358.28,5.6,3.5,0.013,1179320.8,1179320.8,3861,0,0,0,L,1122011218,1,120.88,121.10,0002,-3,0,0,0,0,0,0,13,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450218,68431.00
01/02/2019 12:30,2,0.307,ACTIVE,211.25,355.58,59.990,1546450204,"201051344000917","174011545737251",32.96,0.00,0,329.43,358.28,10.2,8.0,0.040,1190566.9,1190566.9,7532,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450219,68432.00
01/02/2019 12:30,2,0.262,ACTIVE,211.03,299.37,59.990,1546450204,"201051344000417","174011545737251",20.28,-2.50,0,296.36,300.87,5.4,3.3,0.000,966833.9,966833.9,7580,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450219,68433.00
01/02/2019 12:30,2,0.232,ACTIVE,211.25,325.52,59.990,1546450204,"201051344000685","174011545737251",22.19,-2.50,0,296.96,326.12,5.2,3.1,0.000,1194921.6,1194921.6,7545,0,0,0,L,1122011218,1,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450220,68434.00
01/02/2019 12:30,2,0.238,ALERT,211.03,336.34,60.022,1546450204,"201051344000651","174011545737251",29.32,-3.00,0,296.66,351.07,7.1,4.9,0.009,1188686.2,1188686.2,7549,0,0,0,L,1122011218,1,121.55,120.42,0002,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450222,68435.00
01/02/2019 12:30,2,0.246,ACTIVE,211.48,336.34,59.985,1546450204,"201051344000594","174011545737251",27.47,-1.50,0,297.87,351.37,6.9,4.7,0.013,1203700.5,1203700.5,31347,0,0,0,L,1122011218,1,120.88,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450223,68436.00
01/02/2019 12:30,2,0.266,ACTIVE,212.16,337.24,59.990,1546450204,"201051344000469","174011545737251",30.49,-3.50,0,297.87,340.85,8.2,6.0,0.018,1187828.4,1187828.4,3858,0,0,0,L,1122011218,1,120.65,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450224,68437.00
01/02/2019 12:30,2,0.209,ALERT,211.25,336.34,59.990,1546450204,"201051344000585","174011545737251",28.84,-1.50,0,296.96,352.57,6.1,4.0,0.009,1203416.7,1203416.7,7592,0,0,0,L,1122011218,1,120.88,121.33,0002,-5,0,0,0,0,0,0,10,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450226,68438.00
01/02/2019 12:30,2,0.207,ACTIVE,212.38,338.14,59.985,1546450204,"201051344000853","174011545737251",25.94,-3.00,0,299.07,354.67,5.5,3.3,0.004,1203564.4,1203564.4,3852,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450227,68439.00
01/02/2019 12:30,2,0.174,ALERT,211.25,336.34,59.985,1546450204,"201051344001145","174011545737251",28.09,-2.00,0,296.96,349.26,5.0,2.9,0.009,1202377.5,1202377.5,7530,0,0,0,L,1122011218,1,121.33,120.88,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450229,68440.00
01/02/2019 12:30,2,0.213,ACTIVE,211.03,336.04,59.990,1546450204,"201051344000438","174011545737251",27.63,-3.00,0,296.96,351.37,6.0,3.9,0.004,1196345.5,1196345.5,7542,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450230,68441.00
01/02/2019 12:30,2,0.184,ACTIVE,210.80,334.84,59.985,1546450204,"201051344001135","174011545737251",28.27,-2.00,0,296.66,346.56,5.3,3.2,0.004,1184780.5,1184780.5,7535,0,0,0,L,1122011218,1,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450230,68442.00
01/02/2019 12:30,2,0.211,ACTIVE,211.93,336.64,59.985,1546450204,"201051344000983","174011545737251",29.52,-2.00,0,298.77,351.37,6.3,4.2,0.013,1203213.2,1203213.2,3843,0,0,0,L,1122011218,1,121.10,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450231,68443.00
01/02/2019 12:30,2,0.340,ACTIVE,211.03,345.66,60.022,1546450204,"201051344001203","174011545737251",32.01,-2.50,0,329.73,351.07,11.0,8.7,0.049,1193393.6,1193393.6,7582,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450232,68444.00
01/02/2019 12:30,2,0.223,ALERT,211.03,335.14,59.938,1546450204,"201051344001230","174011545737251",25.49,-1.50,0,296.06,351.97,5.8,3.6,0.009,1188009.0,1188009.0,7557,0,0,0,L,1122011218,1,121.33,120.65,0002,-5,0,0,0,0,0,0,10,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450234,68445.00
01/02/2019 12:30,2,0.215,ALERT,210.80,339.95,59.985,1546450204,"201051344000646","174011545737251",24.29,-2.50,0,296.06,342.05,5.3,3.2,0.000,1182737.7,1182737.7,7549,0,0,0,L,1122011218,1,121.33,120.65,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450236,68446.00
01/02/2019 12:30,2,0.348,ACTIVE,212.16,337.54,59.985,1546450204,"201051344000867","174011545737251",31.15,-1.50,0,333.63,358.88,11.0,8.7,0.049,1184758.9,1184758.9,31378,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450237,68447.00
01/02/2019 12:30,2,0.246,ACTIVE,212.61,339.04,59.990,1546450204,"201051344000633","174011545737251",30.65,-2.50,0,296.96,342.65,7.7,5.5,0.018,1183672.4,1183672.4,31421,0,0,0,L,1122011218,1,121.78,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450238,68448.00
01/02/2019 12:30,2,0.285,ACTIVE,210.57,335.14,59.990,1546450204,"201051344000955","174011545737251",28.41,-1.50,0,296.06,339.95,8.2,6.0,0.013,1201490.0,1201490.0,7553,0,0,0,L,1122011218,1,120.65,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450239,68449.00
01/02/2019 12:30,2,0.270,ACTIVE,211.93,354.37,59.985,1546450204,"201051344000648","174011545737251",32.96,-3.50,0,297.57,356.78,9.0,6.8,0.018,1191641.1,1191641.1,31367,0,0,0,L,1122011218,1,120.88,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450240,68450.00
01/02/2019 12:30,2,0.338,ACTIVE,212.38,342.65,59.985,1546450204,"201051344000645","174011545737251",31.59,-2.00,0,335.44,362.19,10.8,8.5,0.044,1195908.4,1195908.4,31372,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450241,68451.00
01/02/2019 12:30,2,0.207,ACTIVE,211.93,336.34,60.001,1546450204,"201051344000569","174011545737251",27.59,-2.00,0,299.67,355.88,5.8,3.7,0.004,1212873.7,1212873.7,3702,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546450242,68452.00
01/02/2019 12:45,2,0.357,ACTIVE,211.70,347.46,60.001,1546451104,"201051344000579","174011545737251",32.20,-1.50,0,307.78,373.31,11.7,9.4,0.049,1212757.0,1212757.0,3850,0,0,0,L,1122011218,1,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451106,68453.00
01/02/2019 12:45,2,0.475,ACTIVE,210.80,349.56,59.959,1546451104,"201051344001025","174011545737251",32.36,-1.00,0,331.53,363.99,15.6,13.2,0.093,1197415.3,1197415.3,7576,0,0,0,L,1122011218,1,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451107,68454.00
01/02/2019 12:45,2,0.709,ACTIVE,211.03,355.88,60.001,1546451104,"201051344001093","174011545737251",32.72,-0.50,0,330.63,367.90,23.5,20.8,0.141,1189411.6,1189411.6,7566,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451108,68455.00
01/02/2019 12:45,2,0.334,ACTIVE,211.48,353.17,60.006,1546451104,"201051344000458","174011545737251",32.80,0.00,0,321.01,356.48,11.2,8.9,0.035,1198968.1,1198968.1,3850,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451109,68456.00
01/02/2019 12:45,2,0.307,ALERT,210.80,337.84,60.001,1546451104,"201051344000890","174011545737251",31.19,-0.50,0,297.87,351.07,9.7,7.5,0.031,1193933.8,1193933.8,7543,0,0,0,L,1122011218,1,121.33,120.20,0002,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451110,68457.00
