ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 12:45,2,0.350,ACTIVE,211.48,338.14,60.001,1546451104,"201051344000988","174011545737251",20.65,-2.00,0,296.06,342.65,7.3,5.2,0.035,935783.0,935783.0,3870,0,0,0,L,1122011218,1,120.65,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451112,68458.00
01/02/2019 12:45,2,0.420,ACTIVE,211.48,360.38,60.012,1546451104,"201051344000582","174011545737251",33.40,-2.00,0,330.93,366.10,14.2,11.8,0.066,1173896.9,1173896.9,7521,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451113,68459.00
01/02/2019 12:45,2,0.764,ACTIVE,211.48,356.48,60.001,1546451104,"201051344000868","174011545737251",32.68,-2.00,0,332.43,368.20,25.3,22.5,0.177,1185918.9,1185918.9,31385,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451114,68460.00
01/02/2019 12:45,2,0.822,ACTIVE,212.16,352.27,60.001,1546451104,"201051344000576","174011545737251",32.22,-1.50,0,333.03,368.20,26.9,24.0,0.190,1199178.7,1199178.7,3841,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451114,68461.00
01/02/2019 12:45,2,0.301,ACTIVE,211.93,337.24,60.006,1546451104,"201051344001158","174011545737251",30.53,-3.00,0,297.87,341.75,9.4,7.1,0.035,1179322.1,1179322.1,3863,0,0,0,L,1122011218,1,120.88,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451115,68462.00
01/02/2019 12:45,2,0.562,ACTIVE,211.25,352.87,60.006,1546451104,"201051344000917","174011545737251",32.46,0.50,0,331.53,371.51,18.5,15.9,0.119,1190569.8,1190569.8,7533,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451116,68463.00
01/02/2019 12:45,2,0.328,ALERT,211.25,336.64,60.043,1546451104,"201051344000417","174011545737251",20.36,-1.50,0,296.96,358.58,6.8,4.6,0.013,966834.8,966834.8,7581,0,0,0,L,1122011218,1,121.10,120.88,0002,-4,0,0,0,0,0,0,7,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451118,68464.00
01/02/2019 12:45,2,0.277,ALERT,211.25,337.54,60.022,1546451104,"201051344000685","174011545737251",29.92,-1.50,0,297.26,340.85,8.4,6.2,0.027,1194922.7,1194922.7,7546,0,0,0,L,1122011218,1,121.78,120.65,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451120,68465.00
01/02/2019 12:45,2,0.275,ACTIVE,211.25,364.29,60.001,1546451104,"201051344000651","174011545737251",33.95,-2.00,0,319.21,366.40,9.5,7.3,0.027,1188687.8,1188687.8,7551,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451121,68466.00
01/02/2019 12:45,2,0.338,ACTIVE,211.25,366.70,60.006,1546451104,"201051344000594","174011545737251",34.09,-1.00,0,318.30,376.01,11.8,9.4,0.049,1203702.2,1203702.2,31348,0,0,0,L,1122011218,1,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451122,68467.00
01/02/2019 12:45,2,0.383,ACTIVE,211.93,358.58,59.996,1546451104,"201051344000469","174011545737251",33.24,-3.00,0,329.73,363.99,12.9,10.5,0.057,1187830.5,1187830.5,3859,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451123,68468.00
01/02/2019 12:45,2,0.309,ACTIVE,211.25,352.27,60.001,1546451104,"201051344000585","174011545737251",32.62,-1.00,0,312.59,357.38,10.2,7.9,0.035,1203418.1,1203418.1,7594,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451124,68469.00
01/02/2019 12:45,2,0.291,ALERT,212.16,339.04,59.969,1546451104,"201051344000853","174011545737251",31.29,-2.00,0,298.17,343.85,9.2,7.0,0.035,1203565.7,1203565.7,3853,0,0,0,L,1122011218,1,121.33,121.33,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451126,68470.00
01/02/2019 12:45,2,0.264,ACTIVE,211.25,339.65,60.006,1546451104,"201051344001145","174011545737251",31.43,-1.50,0,297.26,352.27,8.4,6.2,0.027,1202378.6,1202378.6,7532,0,0,0,L,1122011218,1,121.10,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451127,68471.00
01/02/2019 12:45,2,0.279,ALERT,211.25,349.26,60.006,1546451104,"201051344000438","174011545737251",32.44,-2.00,0,297.57,355.28,9.2,7.0,0.018,1196346.8,1196346.8,7543,0,0,0,L,1122011218,1,121.33,120.88,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451128,68472.00
01/02/2019 12:45,2,0.275,ALERT,210.80,341.75,60.001,1546451104,"201051344001135","174011545737251",31.61,-1.50,0,297.87,350.47,8.9,6.6,0.031,1184781.7,1184781.7,7536,0,0,0,L,1122011218,1,121.10,120.65,0002,-2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451130,68473.00
01/02/2019 12:45,2,0.254,ACTIVE,211.70,363.39,60.006,1546451104,"201051344000983","174011545737251",33.87,-1.50,0,330.33,365.49,8.8,6.6,0.027,1203214.6,1203214.6,3844,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451131,68474.00
01/02/2019 12:45,2,0.533,ACTIVE,211.25,363.39,59.990,1546451104,"201051344001203","174011545737251",33.77,-1.50,0,331.83,372.11,18.3,15.7,0.110,1193396.6,1193396.6,7583,0,0,0,L,1122011218,1,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451132,68475.00
01/02/2019 12:45,2,0.299,ACTIVE,211.03,350.77,60.001,1546451104,"201051344001230","174011545737251",32.50,-1.00,0,297.87,354.97,9.9,7.6,0.040,1188010.3,1188010.3,7559,0,0,0,L,1122011218,1,121.33,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451133,68476.00
01/02/2019 12:45,2,0.260,ACTIVE,210.80,336.64,59.985,1546451104,"201051344000646","174011545737251",30.83,-1.50,0,297.26,358.88,8.2,6.0,0.027,1182738.9,1182738.9,7551,0,0,0,L,1122011218,1,121.33,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451134,68477.00
01/02/2019 12:45,2,0.588,ACTIVE,211.93,362.79,60.001,1546451104,"201051344000867","174011545737251",33.62,-1.00,0,332.43,373.31,20.1,17.4,0.124,1184762.1,1184762.1,31379,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451135,68478.00
01/02/2019 12:45,2,0.373,ACTIVE,212.16,343.25,60.001,1546451104,"201051344000633","174011545737251",31.59,-2.00,0,331.23,370.90,12.0,9.7,0.053,1183674.3,1183674.3,31422,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451136,68479.00
01/02/2019 12:45,2,0.389,ACTIVE,210.57,336.94,59.996,1546451104,"201051344000955","174011545737251",30.75,-0.50,0,329.73,367.00,12.1,9.8,0.049,1201492.0,1201492.0,7554,0,0,0,L,1122011218,1,120.65,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451137,68480.00
01/02/2019 12:45,2,0.412,ACTIVE,211.70,371.81,60.001,1546451104,"201051344000648","174011545737251",34.69,-3.00,0,333.33,378.12,14.6,12.2,0.062,1191643.4,1191643.4,31368,0,0,0,L,1122011218,1,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451138,68481.00
01/02/2019 12:45,2,0.568,ACTIVE,211.93,360.69,60.001,1546451104,"201051344000645","174011545737251",33.34,-1.00,0,333.33,374.81,19.2,16.6,0.115,1195911.5,1195911.5,31373,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451139,68482.00
01/02/2019 12:45,2,0.262,ALERT,211.70,336.34,60.033,1546451104,"201051344000569","174011545737251",30.93,-1.00,0,298.77,345.96,8.2,6.0,0.022,1212875.1,1212875.1,3703,0,0,0,L,1122011218,1,120.65,121.55,0002,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546451140,68483.00
01/02/2019 13:00,2,0.346,ACTIVE,211.93,346.56,60.001,1546452004,"201051344000579","174011545737251",32.08,-0.50,0,332.43,368.80,11.3,9.0,0.040,1212759.8,1212759.8,3851,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452006,68484.00
01/02/2019 13:00,2,0.465,ACTIVE,211.25,345.36,60.006,1546452004,"201051344001025","174011545737251",31.83,0.00,0,331.23,372.41,15.0,12.6,0.080,1197419.4,1197419.4,7577,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452007,68485.00
01/02/2019 13:00,2,0.680,ACTIVE,211.48,350.77,59.996,1546452004,"201051344001093","174011545737251",32.20,0.50,0,330.93,376.62,22.2,19.5,0.137,1189418.0,1189418.0,7567,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452008,68486.00
01/02/2019 13:00,2,0.328,ACTIVE,211.93,349.56,59.996,1546452004,"201051344000458","174011545737251",32.44,0.50,0,333.63,363.39,10.8,8.5,0.040,1198970.8,1198970.8,3851,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452009,68487.00
01/02/2019 13:00,2,0.295,ACTIVE,211.25,336.64,60.001,1546452004,"201051344000890","174011545737251",31.09,0.50,0,332.13,362.49,9.3,7.1,0.031,1193936.0,1193936.0,7545,0,0,0,L,1122011218,1,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452009,68488.00
01/02/2019 13:00,2,0.338,ACTIVE,211.93,338.74,60.006,1546452004,"201051344000988","174011545737251",20.48,-1.50,0,330.63,345.36,7.0,4.8,0.035,935784.6,935784.6,3871,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452010,68489.00
01/02/2019 13:00,2,0.414,ACTIVE,211.93,354.97,60.001,1546452004,"201051344000582","174011545737251",32.84,-1.00,0,332.13,374.51,13.8,11.4,0.066,1173900.4,1173900.4,7522,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452011,68490.00
01/02/2019 13:00,2,0.734,ACTIVE,211.93,352.57,59.969,1546452004,"201051344000868","174011545737251",32.30,-1.00,0,333.63,376.31,24.1,21.3,0.164,1185925.9,1185925.9,31386,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452012,68491.00
01/02/2019 13:00,2,0.598,ACTIVE,212.61,352.87,59.990,1546452004,"201051344000576","174011545737251",32.40,-0.50,0,333.93,385.93,19.6,17.0,0.119,1199185.4,1199185.4,3842,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452013,68492.00
01/02/2019 13:00,2,0.293,ACTIVE,212.16,337.84,60.001,1546452004,"201051344001158","174011545737251",30.67,-2.00,0,330.33,353.47,9.1,6.9,0.044,1179324.4,1179324.4,3864,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452014,68493.00
01/02/2019 13:00,2,0.533,ACTIVE,211.70,348.36,60.001,1546452004,"201051344000917","174011545737251",32.07,2.00,0,332.13,373.91,17.4,14.8,0.110,1190574.8,1190574.8,7534,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452015,68494.00
01/02/2019 13:00,2,0.318,ACTIVE,211.70,336.64,60.006,1546452004,"201051344000417","174011545737251",20.44,-0.50,0,308.39,371.51,6.6,4.5,0.013,966836.2,966836.2,7583,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452016,68495.00
01/02/2019 13:00,2,0.264,ACTIVE,211.70,337.54,60.006,1546452004,"201051344000685","174011545737251",29.86,0.00,0,331.23,354.67,8.0,5.8,0.022,1194924.6,1194924.6,7548,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452017,68496.00
01/02/2019 13:00,2,0.271,ACTIVE,211.70,360.69,59.975,1546452004,"201051344000651","174011545737251",33.64,-1.00,0,333.03,381.73,9.3,7.1,0.027,1188689.7,1188689.7,7552,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452018,68497.00
01/02/2019 13:00,2,0.332,ACTIVE,211.70,361.89,59.996,1546452004,"201051344000594","174011545737251",33.66,0.00,0,331.53,376.92,11.4,9.0,0.044,1203705.0,1203705.0,31349,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452019,68498.00
01/02/2019 13:00,2,0.369,ACTIVE,212.16,357.68,60.001,1546452004,"201051344000469","174011545737251",33.06,-2.00,0,332.43,373.31,12.4,10.1,0.057,1187833.6,1187833.6,3860,0,0,0,L,1122011218,1,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452020,68499.00
01/02/2019 13:00,2,0.305,ACTIVE,211.70,350.17,60.006,1546452004,"201051344000585","174011545737251",32.42,0.50,0,332.13,367.30,10.0,7.8,0.040,1203420.5,1203420.5,7595,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452021,68500.00
01/02/2019 13:00,2,0.234,ACTIVE,212.61,338.74,59.985,1546452004,"201051344000853","174011545737251",27.81,-1.00,0,333.03,362.19,6.6,4.5,0.013,1203567.4,1203567.4,3855,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452022,68501.00
01/02/2019 13:00,2,0.256,ACTIVE,211.70,337.54,60.006,1546452004,"201051344001145","174011545737251",31.01,0.50,0,335.14,361.59,8.1,5.9,0.027,1202380.5,1202380.5,7533,0,0,0,L,1122011218,1,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452023,68502.00
01/02/2019 13:00,2,0.279,ACTIVE,211.48,339.04,60.001,1546452004,"201051344000438","174011545737251",31.31,-0.50,0,332.43,360.69,8.9,6.6,0.018,1196348.9,1196348.9,7545,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452024,68503.00
01/02/2019 13:00,2,0.273,ACTIVE,211.25,335.74,60.001,1546452004,"201051344001135","174011545737251",30.99,0.00,0,332.13,364.59,8.6,6.4,0.031,1184783.7,1184783.7,7538,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452025,68504.00
01/02/2019 13:00,2,0.316,ACTIVE,211.93,337.24,59.996,1546452004,"201051344000983","174011545737251",30.69,-0.50,0,332.43,380.52,9.8,7.6,0.044,1203216.3,1203216.3,3845,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452025,68505.00
01/02/2019 13:00,2,0.523,ACTIVE,211.48,357.98,60.001,1546452004,"201051344001203","174011545737251",33.20,-0.50,0,331.83,375.71,17.6,15.0,0.102,1193401.7,1193401.7,7584,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452026,68506.00
01/02/2019 13:00,2,0.295,ACTIVE,211.48,343.55,60.001,1546452004,"201051344001230","174011545737251",31.73,0.50,0,332.13,362.79,9.5,7.2,0.035,1188012.7,1188012.7,7560,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452027,68507.00
01/02/2019 13:00,2,0.254,ACTIVE,211.03,336.64,60.006,1546452004,"201051344000646","174011545737251",30.79,-0.50,0,330.33,359.18,8.0,5.8,0.027,1182740.7,1182740.7,7552,0,0,0,L,1122011218,1,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452028,68508.00
01/02/2019 13:00,2,0.576,ACTIVE,212.16,356.18,59.990,1546452004,"201051344000867","174011545737251",32.88,0.50,0,332.13,379.92,19.2,16.6,0.115,1184767.5,1184767.5,31380,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452029,68509.00
01/02/2019 13:00,2,0.400,ACTIVE,212.61,354.37,60.001,1546452004,"201051344000633","174011545737251",32.78,-1.00,0,333.63,376.62,13.4,11.0,0.066,1183677.5,1183677.5,31423,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452030,68510.00
01/02/2019 13:00,2,0.373,ACTIVE,211.03,336.94,60.006,1546452004,"201051344000955","174011545737251",30.79,0.50,0,330.03,373.01,11.7,9.4,0.049,1201495.1,1201495.1,7555,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452031,68511.00
01/02/2019 13:00,2,0.395,ACTIVE,212.16,368.50,60.001,1546452004,"201051344000648","174011545737251",34.35,-2.00,0,333.93,386.53,13.8,11.4,0.062,1191647.1,1191647.1,31369,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452032,68512.00
01/02/2019 13:00,2,0.549,ACTIVE,212.38,359.18,60.028,1546452004,"201051344000645","174011545737251",33.24,0.00,0,334.54,383.53,18.5,15.9,0.115,1195916.8,1195916.8,31374,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452033,68513.00
01/02/2019 13:00,2,0.221,ACTIVE,212.16,337.54,60.001,1546452004,"201051344000569","174011545737251",29.62,-0.50,0,333.03,353.77,6.6,4.5,0.013,1212876.4,1212876.4,3705,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452034,68514.00
01/02/2019 13:15,2,0.354,ACTIVE,212.16,345.66,60.033,1546452904,"201051344000579","174011545737251",32.01,0.00,0,334.24,367.90,11.5,9.2,0.044,1212762.2,1212762.2,3852,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452906,68515.00
01/02/2019 13:15,2,0.479,ACTIVE,211.03,343.85,60.012,1546452904,"201051344001025","174011545737251",31.75,0.00,0,331.23,371.81,15.4,12.9,0.088,1197422.8,1197422.8,7578,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452907,68516.00
01/02/2019 13:15,2,0.688,ACTIVE,211.25,354.37,59.964,1546452904,"201051344001093","174011545737251",32.60,0.50,0,329.73,376.31,22.7,20.0,0.133,1189423.2,1189423.2,7568,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452908,68517.00
01/02/2019 13:15,2,0.332,ACTIVE,211.93,346.26,59.996,1546452904,"201051344000458","174011545737251",32.08,1.00,0,333.63,360.69,10.8,8.5,0.040,1198973.0,1198973.0,3852,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452909,68518.00
01/02/2019 13:15,2,0.303,ACTIVE,211.03,336.04,59.964,1546452904,"201051344000890","174011545737251",30.87,0.50,0,330.33,361.59,9.5,7.2,0.031,1193937.8,1193937.8,7546,0,0,0,L,1122011218,1,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452909,68519.00
01/02/2019 13:15,2,0.350,ACTIVE,211.93,339.04,60.001,1546452904,"201051344000988","174011545737251",20.48,-1.50,0,330.93,345.36,7.3,5.1,0.035,935785.9,935785.9,3872,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452910,68520.00
01/02/2019 13:15,2,0.422,ACTIVE,211.70,348.66,60.006,1546452904,"201051344000582","174011545737251",32.20,-1.00,0,332.13,375.71,13.8,11.4,0.066,1173903.4,1173903.4,7523,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452911,68521.00
01/02/2019 13:15,2,0.770,ACTIVE,211.93,349.86,60.001,1546452904,"201051344000868","174011545737251",31.99,-0.50,0,333.03,376.62,25.0,22.2,0.172,1185931.7,1185931.7,31387,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452912,68522.00
01/02/2019 13:15,2,0.633,ACTIVE,212.61,360.69,60.001,1546452904,"201051344000576","174011545737251",33.20,0.00,0,333.03,379.32,21.3,18.6,0.133,1199189.8,1199189.8,3843,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452913,68523.00
01/02/2019 13:15,2,0.301,ACTIVE,212.38,337.84,59.975,1546452904,"201051344001158","174011545737251",30.34,-1.50,0,331.23,353.17,9.3,7.1,0.040,1179326.2,1179326.2,3865,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452914,68524.00
01/02/2019 13:15,2,0.525,ACTIVE,211.48,359.18,60.022,1546452904,"201051344000917","174011545737251",33.16,2.50,0,331.83,373.91,17.7,15.1,0.110,1190578.8,1190578.8,7535,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452915,68525.00
01/02/2019 13:15,2,0.324,ACTIVE,211.48,336.94,60.006,1546452904,"201051344000417","174011545737251",20.18,-0.50,0,312.89,359.48,6.6,4.5,0.009,966837.3,966837.3,7584,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452916,68526.00
01/02/2019 13:15,2,0.264,ACTIVE,211.48,337.54,60.006,1546452904,"201051344000685","174011545737251",30.10,0.50,0,331.53,354.67,8.1,5.9,0.022,1194926.1,1194926.1,7549,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452917,68527.00
01/02/2019 13:15,2,0.270,ACTIVE,211.48,362.49,60.033,1546452904,"201051344000651","174011545737251",33.73,-0.50,0,333.03,376.92,9.2,7.0,0.027,1188691.4,1188691.4,7553,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452918,68528.00
01/02/2019 13:15,2,0.334,ACTIVE,211.70,363.69,59.996,1546452904,"201051344000594","174011545737251",33.83,0.50,0,332.73,376.31,11.5,9.2,0.049,1203707.4,1203707.4,31350,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452919,68529.00
01/02/2019 13:15,2,0.377,ACTIVE,212.38,338.44,60.001,1546452904,"201051344000469","174011545737251",30.69,-2.00,0,333.33,372.41,11.8,9.4,0.057,1187836.2,1187836.2,3861,0,0,0,L,1122011218,1,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452920,68530.00
01/02/2019 13:15,2,0.311,ACTIVE,211.48,350.47,60.038,1546452904,"201051344000585","174011545737251",32.46,0.50,0,332.73,367.00,10.3,8.0,0.040,1203422.5,1203422.5,7596,0,0,0,L,1122011218,1,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452921,68531.00
01/02/2019 13:15,2,0.262,ACTIVE,212.61,338.74,59.996,1546452904,"201051344000853","174011545737251",25.68,-1.00,0,330.63,346.56,6.8,4.7,0.013,1203568.5,1203568.5,3856,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452922,68532.00
01/02/2019 13:15,2,0.258,ACTIVE,211.48,338.44,60.006,1546452904,"201051344001145","174011545737251",31.25,1.00,0,333.63,361.89,8.2,6.0,0.031,1202382.0,1202382.0,7534,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452923,68533.00
01/02/2019 13:15,2,0.264,ACTIVE,211.48,351.97,60.001,1546452904,"201051344000438","174011545737251",32.68,0.00,0,332.43,371.21,8.8,6.5,0.018,1196350.5,1196350.5,7546,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452924,68534.00
01/02/2019 13:15,2,0.277,ACTIVE,211.03,337.54,60.001,1546452904,"201051344001135","174011545737251",31.17,0.00,0,332.13,363.69,8.8,6.6,0.031,1184785.3,1184785.3,7539,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452925,68535.00
01/02/2019 13:15,2,0.264,ACTIVE,212.16,336.94,60.001,1546452904,"201051344000983","174011545737251",30.87,-0.50,0,331.53,359.78,8.2,6.0,0.027,1203218.0,1203218.0,3846,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452926,68536.00
01/02/2019 13:15,2,0.566,ACTIVE,211.48,351.07,59.996,1546452904,"201051344001203","174011545737251",32.36,-0.50,0,333.63,376.92,18.6,16.1,0.119,1193405.8,1193405.8,7585,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452927,68537.00
01/02/2019 13:15,2,0.299,ACTIVE,211.25,342.05,59.996,1546452904,"201051344001230","174011545737251",31.59,1.00,0,331.23,369.40,9.6,7.3,0.040,1188014.5,1188014.5,7561,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452927,68538.00
01/02/2019 13:15,2,0.258,ACTIVE,211.03,336.64,60.006,1546452904,"201051344000646","174011545737251",30.83,0.00,0,331.83,359.48,8.0,5.8,0.027,1182742.2,1182742.2,7553,0,0,0,L,1122011218,1,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452928,68539.00
01/02/2019 13:15,2,0.594,ACTIVE,212.38,356.78,60.006,1546452904,"201051344000867","174011545737251",32.94,1.00,0,333.03,379.32,19.9,17.3,0.119,1184772.0,1184772.0,31381,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452929,68540.00
01/02/2019 13:15,2,0.373,ACTIVE,212.61,343.85,60.001,1546452904,"201051344000633","174011545737251",31.69,-0.50,0,333.33,377.52,12.0,9.7,0.053,1183679.9,1183679.9,31424,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452930,68541.00
01/02/2019 13:15,2,0.385,ACTIVE,211.03,336.64,60.001,1546452904,"201051344000955","174011545737251",30.73,1.00,0,331.23,368.80,12.1,9.7,0.053,1201497.7,1201497.7,7556,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452931,68542.00
01/02/2019 13:15,2,0.410,ACTIVE,212.16,343.85,60.038,1546452904,"201051344000648","174011545737251",31.79,-1.50,0,333.33,385.33,13.2,10.8,0.062,1191650.1,1191650.1,31370,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452932,68543.00
01/02/2019 13:15,2,0.547,ACTIVE,212.61,346.26,59.985,1546452904,"201051344000645","174011545737251",31.81,0.50,0,333.93,379.02,17.6,15.1,0.106,1195920.9,1195920.9,31375,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452933,68544.00
01/02/2019 13:15,2,0.285,ACTIVE,212.16,339.04,59.996,1546452904,"201051344000569","174011545737251",31.33,0.00,0,320.41,367.00,9.1,6.9,0.031,1212877.9,1212877.9,3706,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546452934,68545.00
01/02/2019 13:30,2,0.510,ACTIVE,212.61,350.77,60.001,1546453804,"201051344000579","174011545737251",32.42,0.50,0,333.33,372.71,16.8,14.2,0.088,1212765.2,1212765.2,3853,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453806,68546.00
01/02/2019 13:30,2,0.742,ACTIVE,211.70,360.99,60.006,1546453804,"201051344001025","174011545737251",33.26,0.50,0,332.13,379.02,25.1,22.3,0.168,1197427.4,1197427.4,7579,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453807,68547.00
01/02/2019 13:30,2,1.088,ACTIVE,211.70,366.10,60.001,1546453804,"201051344001093","174011545737251",33.44,0.50,0,331.83,384.13,36.9,33.6,0.256,1189430.3,1189430.3,7569,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453808,68548.00
01/02/2019 13:30,2,0.250,ACTIVE,212.38,337.54,60.001,1546453804,"201051344000458","174011545737251",31.09,1.00,0,333.33,370.60,7.9,5.7,0.018,1198974.9,1198974.9,3853,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453809,68549.00
01/02/2019 13:30,2,0.420,ACTIVE,211.48,346.86,60.001,1546453804,"201051344000890","174011545737251",32.07,1.00,0,331.53,363.09,13.7,11.3,0.066,1193940.2,1193940.2,7547,0,0,0,L,1122011218,1,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453810,68550.00
01/02/2019 13:30,2,0.523,ACTIVE,212.38,340.25,60.012,1546453804,"201051344000988","174011545737251",21.19,-1.00,0,331.23,346.56,11.2,8.9,0.071,935787.7,935787.7,3873,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453811,68551.00
01/02/2019 13:30,2,0.631,ACTIVE,212.16,367.60,60.033,1546453804,"201051344000582","174011545737251",33.93,-0.50,0,332.73,379.92,21.7,19.0,0.137,1173907.3,1173907.3,7524,0,0,0,L,1122011218,1,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453812,68552.00
01/02/2019 13:30,2,1.266,ACTIVE,212.38,361.59,59.990,1546453804,"201051344000868","174011545737251",32.74,0.00,0,333.63,384.13,42.0,38.6,0.323,1185939.6,1185939.6,31388,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453813,68553.00
01/02/2019 13:30,2,1.346,ACTIVE,213.06,362.49,60.017,1546453804,"201051344000576","174011545737251",32.76,0.50,0,333.63,391.34,44.7,41.2,0.349,1199197.8,1199197.8,3844,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453814,68554.00
01/02/2019 13:30,2,0.451,ACTIVE,212.61,339.65,60.012,1546453804,"201051344001158","174011545737251",31.09,-1.00,0,332.13,360.69,14.2,11.8,0.080,1179328.7,1179328.7,3866,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453815,68555.00
01/02/2019 13:30,2,0.873,ACTIVE,211.93,364.89,60.006,1546453804,"201051344000917","174011545737251",33.36,2.50,0,333.33,382.03,29.5,26.5,0.221,1190584.3,1190584.3,7536,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453816,68556.00
01/02/2019 13:30,2,0.434,ACTIVE,211.93,337.84,60.001,1546453804,"201051344000417","174011545737251",20.71,0.00,0,330.33,342.05,9.1,6.9,0.035,966838.8,966838.8,7585,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453817,68557.00
01/02/2019 13:30,2,0.332,ACTIVE,211.93,353.47,60.028,1546453804,"201051344000685","174011545737251",32.76,1.50,0,332.13,362.49,11.1,8.7,0.053,1194928.0,1194928.0,7550,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453817,68558.00
01/02/2019 13:30,2,0.479,ACTIVE,211.93,357.38,60.001,1546453804,"201051344000651","174011545737251",33.02,-0.50,0,332.13,387.14,16.1,13.6,0.084,1188693.4,1188693.4,7554,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453818,68559.00
01/02/2019 13:30,2,0.514,ACTIVE,212.16,356.18,59.985,1546453804,"201051344000594","174011545737251",32.88,1.00,0,333.33,382.93,17.2,14.7,0.097,1203710.5,1203710.5,31351,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453819,68560.00
01/02/2019 13:30,2,0.561,ACTIVE,212.61,353.47,59.985,1546453804,"201051344000469","174011545737251",32.52,-1.50,0,331.83,378.42,18.5,15.9,0.110,1187839.5,1187839.5,3862,0,0,0,L,1122011218,1,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453820,68561.00
01/02/2019 13:30,2,0.451,ACTIVE,211.93,360.08,59.996,1546453804,"201051344000585","174011545737251",33.32,1.00,0,333.63,373.61,15.2,12.8,0.080,1203425.2,1203425.2,7597,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453821,68562.00
01/02/2019 13:30,2,0.428,ACTIVE,213.06,360.08,59.990,1546453804,"201051344000853","174011545737251",33.38,-0.50,0,333.33,368.50,14.5,12.1,0.066,1203570.5,1203570.5,3857,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453822,68563.00
01/02/2019 13:30,2,0.379,ACTIVE,211.93,351.07,60.001,1546453804,"201051344001145","174011545737251",32.52,2.00,0,334.24,361.89,12.5,10.2,0.071,1202384.1,1202384.1,7535,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453823,68564.00
01/02/2019 13:30,2,0.273,ACTIVE,211.70,370.60,60.001,1546453804,"201051344000438","174011545737251",34.61,0.50,0,333.03,376.62,9.6,7.4,0.022,1196352.3,1196352.3,7547,0,0,0,L,1122011218,1,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453824,68565.00
01/02/2019 13:30,2,0.402,ACTIVE,211.48,345.36,60.001,1546453804,"201051344001135","174011545737251",31.83,0.50,0,333.03,365.49,13.0,10.6,0.071,1184787.5,1184787.5,7540,0,0,0,L,1122011218,1,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453825,68566.00
01/02/2019 13:30,2,0.238,ACTIVE,212.61,342.05,60.001,1546453804,"201051344000983","174011545737251",31.63,0.00,0,331.23,361.59,7.7,5.5,0.022,1203219.6,1203219.6,3847,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453826,68567.00
01/02/2019 13:30,2,0.881,ACTIVE,211.70,365.80,60.001,1546453804,"201051344001203","174011545737251",33.66,0.00,0,333.63,383.83,30.1,27.1,0.221,1193411.5,1193411.5,7586,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453827,68568.00
01/02/2019 13:30,2,0.443,ACTIVE,211.70,354.97,59.990,1546453804,"201051344001230","174011545737251",32.80,1.50,0,331.83,368.20,14.8,12.3,0.084,1188017.1,1188017.1,7562,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453828,68569.00
01/02/2019 13:30,2,0.336,ACTIVE,211.48,358.28,60.006,1546453804,"201051344000646","174011545737251",33.24,0.00,0,332.73,364.29,11.3,9.0,0.053,1182744.1,1182744.1,7554,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453829,68570.00
01/02/2019 13:30,2,0.969,ACTIVE,212.61,366.40,60.001,1546453804,"201051344000867","174011545737251",33.52,1.50,0,332.73,386.83,32.9,29.8,0.243,1184778.2,1184778.2,31382,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453830,68571.00
01/02/2019 13:30,2,0.553,ACTIVE,213.06,362.49,60.001,1546453804,"201051344000633","174011545737251",33.52,0.00,0,333.93,379.92,18.8,16.2,0.115,1183683.3,1183683.3,31425,0,0,0,L,1122011218,1,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453831,68572.00
01/02/2019 13:30,2,0.539,ACTIVE,211.48,363.09,60.012,1546453804,"201051344000955","174011545737251",33.66,1.50,0,332.43,377.82,18.3,15.8,0.102,1201501.1,1201501.1,7557,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453832,68573.00
01/02/2019 13:30,2,0.305,ACTIVE,212.61,354.37,60.033,1546453804,"201051344000648","174011545737251",32.98,-1.00,0,333.93,383.23,10.2,7.9,0.031,1191652.9,1191652.9,31371,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453832,68574.00
01/02/2019 13:30,2,0.521,ACTIVE,212.83,372.71,60.033,1546453804,"201051344000645","174011545737251",34.59,1.00,0,335.44,384.43,18.2,15.7,0.110,1195924.5,1195924.5,31376,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453833,68575.00
01/02/2019 13:30,2,0.408,ACTIVE,212.61,357.68,59.990,1546453804,"201051344000569","174011545737251",33.14,1.00,0,334.24,368.50,13.7,11.3,0.066,1212880.2,1212880.2,3707,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546453834,68576.00
01/02/2019 13:45,2,0.395,ACTIVE,212.16,354.37,60.006,1546454705,"201051344000579","174011545737251",32.88,0.50,0,333.33,368.80,13.2,10.8,0.057,1212768.2,1212768.2,3854,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454707,68577.00
01/02/2019 13:45,2,0.572,ACTIVE,211.25,352.87,60.012,1546454705,"201051344001025","174011545737251",32.62,1.00,0,332.43,373.91,19.0,16.4,0.115,1197432.0,1197432.0,7580,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454708,68578.00
01/02/2019 13:45,2,0.832,ACTIVE,211.70,358.58,60.006,1546454705,"201051344001093","174011545737251",32.82,1.00,0,332.43,380.22,27.7,24.8,0.177,1189437.3,1189437.3,7570,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454709,68579.00
01/02/2019 13:45,2,0.414,ACTIVE,212.16,338.74,59.980,1546454705,"201051344000458","174011545737251",30.91,1.50,0,333.63,365.80,13.0,10.6,0.066,1198976.6,1198976.6,3854,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454710,68580.00
01/02/2019 13:45,2,0.332,ACTIVE,211.48,347.76,60.022,1546454705,"201051344000890","174011545737251",32.22,1.50,0,332.73,362.49,10.9,8.6,0.040,1193942.6,1193942.6,7548,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454711,68581.00
01/02/2019 13:45,2,0.416,ACTIVE,212.16,339.65,60.006,1546454705,"201051344000988","174011545737251",20.61,-1.00,0,332.43,348.36,8.7,6.5,0.044,935789.6,935789.6,3874,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454712,68582.00
01/02/2019 13:45,2,0.498,ACTIVE,212.16,352.87,59.990,1546454705,"201051344000582","174011545737251",32.56,-0.50,0,333.03,376.01,16.5,14.0,0.093,1173911.3,1173911.3,7525,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454713,68583.00
01/02/2019 13:45,2,0.516,ACTIVE,212.16,352.57,59.996,1546454705,"201051344000868","174011545737251",32.50,0.50,0,333.63,381.73,17.0,14.5,0.088,1185945.6,1185945.6,31389,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454714,68584.00
01/02/2019 13:45,2,1.020,ACTIVE,212.83,353.47,60.001,1546454705,"201051344000576","174011545737251",32.14,1.00,0,332.73,379.92,33.3,30.2,0.247,1199206.3,1199206.3,3845,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454715,68585.00
01/02/2019 13:45,2,0.354,ACTIVE,212.38,338.74,60.012,1546454705,"201051344001158","174011545737251",30.83,-1.50,0,333.63,358.58,11.1,8.8,0.057,1179331.2,1179331.2,3867,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454716,68586.00
01/02/2019 13:45,2,0.678,ACTIVE,211.70,355.88,60.006,1546454705,"201051344000917","174011545737251",32.66,3.30,0,332.13,377.52,22.4,19.7,0.150,1190589.8,1190589.8,7537,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454717,68587.00
01/02/2019 13:45,2,0.361,ACTIVE,211.70,336.34,60.006,1546454705,"201051344000417","174011545737251",20.26,0.00,0,331.23,342.05,7.4,5.2,0.018,966840.2,966840.2,7586,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454718,68588.00
01/02/2019 13:45,2,0.289,ACTIVE,211.93,337.84,60.001,1546454705,"201051344000685","174011545737251",31.09,1.50,0,333.63,358.58,9.1,6.9,0.031,1194929.9,1194929.9,7551,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454719,68589.00
01/02/2019 13:45,2,0.383,ACTIVE,211.70,341.15,60.012,1546454705,"201051344000651","174011545737251",31.47,0.00,0,333.33,367.30,12.2,9.9,0.053,1188696.2,1188696.2,7555,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454720,68590.00
01/02/2019 13:45,2,0.400,ACTIVE,211.93,345.36,60.001,1546454705,"201051344000594","174011545737251",31.77,1.50,0,332.13,378.42,12.9,10.6,0.066,1203713.6,1203713.6,31352,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454720,68591.00
01/02/2019 13:45,2,0.270,ACTIVE,212.38,338.44,59.975,1546454705,"201051344000469","174011545737251",29.84,-2.00,0,333.03,377.52,8.2,6.0,0.018,1187841.8,1187841.8,3863,0,0,0,L,1122011218,1,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454721,68592.00
01/02/2019 13:45,2,0.354,ACTIVE,211.70,354.67,60.006,1546454705,"201051344000585","174011545737251",32.84,1.50,0,332.73,367.30,11.8,9.5,0.053,1203427.9,1203427.9,7598,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454722,68593.00
01/02/2019 13:45,2,0.338,ACTIVE,212.83,352.57,60.028,1546454705,"201051344000853","174011545737251",32.66,0.00,0,336.04,366.70,11.3,8.9,0.044,1203573.0,1203573.0,3858,0,0,0,L,1122011218,1,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454723,68594.00
01/02/2019 13:45,2,0.293,ACTIVE,211.70,345.06,60.006,1546454705,"201051344001145","174011545737251",31.99,2.00,0,334.54,357.68,9.5,7.3,0.040,1202386.2,1202386.2,7536,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454724,68595.00
01/02/2019 13:45,2,0.270,ACTIVE,211.70,360.69,60.001,1546454705,"201051344000438","174011545737251",33.60,1.00,0,333.03,374.21,9.2,7.0,0.022,1196354.0,1196354.0,7548,0,0,0,L,1122011218,1,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454725,68596.00
01/02/2019 13:45,2,0.303,ACTIVE,211.48,350.17,60.001,1546454705,"201051344001135","174011545737251",32.50,1.00,0,332.43,364.29,10.0,7.7,0.044,1184789.7,1184789.7,7541,0,0,0,L,1122011218,1,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454726,68597.00
01/02/2019 13:45,2,0.385,ACTIVE,212.16,340.55,60.006,1546454705,"201051344000983","174011545737251",31.37,0.00,0,333.03,369.70,12.3,9.9,0.062,1203221.9,1203221.9,3848,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454727,68598.00
01/02/2019 13:45,2,0.680,ACTIVE,211.70,356.18,59.996,1546454705,"201051344001203","174011545737251",32.84,0.00,0,333.33,379.62,22.6,19.9,0.155,1193417.1,1193417.1,7587,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454728,68599.00
01/02/2019 13:45,2,0.350,ACTIVE,211.48,345.66,60.043,1546454705,"201051344001230","174011545737251",31.89,2.00,0,332.43,365.19,11.4,9.0,0.049,1188019.6,1188019.6,7563,0,0,0,L,1122011218,1,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454729,68600.00
01/02/2019 13:45,2,0.287,ACTIVE,211.25,343.55,60.006,1546454705,"201051344000646","174011545737251",31.79,1.00,0,333.03,363.39,9.3,7.1,0.027,1182746.1,1182746.1,7555,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454730,68601.00
