ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 13:45,2,0.727,ACTIVE,212.61,360.99,60.001,1546454705,"201051344000867","174011545737251",33.22,1.50,0,333.93,382.33,24.5,21.7,0.168,1184784.3,1184784.3,31383,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454731,68602.00
01/02/2019 13:45,2,0.434,ACTIVE,212.83,362.49,60.006,1546454705,"201051344000633","174011545737251",33.56,0.50,0,333.93,379.32,14.8,12.4,0.075,1183686.7,1183686.7,31426,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454732,68603.00
01/02/2019 13:45,2,0.441,ACTIVE,211.25,352.87,60.006,1546454705,"201051344000955","174011545737251",32.64,1.50,0,331.23,376.62,14.7,12.2,0.071,1201504.4,1201504.4,7558,0,0,0,L,1122011218,1,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454733,68604.00
01/02/2019 13:45,2,0.484,ACTIVE,212.38,366.40,60.006,1546454705,"201051344000648","174011545737251",34.05,-1.00,0,333.63,383.83,16.8,14.3,0.080,1191656.0,1191656.0,31372,0,0,0,L,1122011218,1,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454734,68605.00
01/02/2019 13:45,2,0.699,ACTIVE,212.61,363.69,60.001,1546454705,"201051344000645","174011545737251",33.52,1.50,0,334.54,387.74,23.8,21.0,0.159,1195930.3,1195930.3,31377,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454734,68606.00
01/02/2019 13:45,2,0.326,ACTIVE,212.38,353.77,60.006,1546454705,"201051344000569","174011545737251",32.76,2.00,0,333.63,365.49,10.8,8.5,0.040,1212882.6,1212882.6,3708,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546454735,68607.00
01/02/2019 14:00,2,0.424,ACTIVE,212.61,360.38,60.006,1546455604,"201051344000579","174011545737251",33.50,1.00,0,333.03,366.40,14.5,12.0,0.062,1212771.0,1212771.0,3855,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455606,68608.00
01/02/2019 14:00,2,0.637,ACTIVE,211.48,360.99,60.012,1546455604,"201051344001025","174011545737251",33.40,1.50,0,331.53,372.41,21.6,18.9,0.137,1197436.3,1197436.3,7581,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455607,68609.00
01/02/2019 14:00,2,0.961,ACTIVE,211.70,362.49,60.012,1546455604,"201051344001093","174011545737251",33.12,1.50,0,331.23,378.72,32.2,29.2,0.217,1189444.0,1189444.0,7571,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455608,68610.00
01/02/2019 14:00,2,0.455,ACTIVE,212.61,345.96,59.975,1546455604,"201051344000458","174011545737251",32.01,1.50,0,333.63,362.79,14.8,12.3,0.080,1198979.4,1198979.4,3855,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455609,68611.00
01/02/2019 14:00,2,0.355,ACTIVE,211.48,354.07,59.969,1546455604,"201051344000890","174011545737251",32.84,2.00,0,332.73,362.79,11.9,9.6,0.049,1193944.8,1193944.8,7549,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455610,68612.00
01/02/2019 14:00,2,0.201,ACTIVE,212.38,339.65,60.017,1546455604,"201051344000988","174011545737251",20.34,-1.00,0,331.53,345.06,4.2,2.1,0.009,935790.4,935790.4,3875,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455611,68613.00
01/02/2019 14:00,2,0.566,ACTIVE,212.16,352.87,60.006,1546455604,"201051344000582","174011545737251",32.40,0.50,0,332.13,375.11,18.6,16.1,0.110,1173915.0,1173915.0,7526,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455611,68614.00
01/02/2019 14:00,2,0.484,ACTIVE,212.61,372.71,60.006,1546455604,"201051344000868","174011545737251",34.67,1.00,0,333.63,385.63,17.0,14.5,0.088,1185949.0,1185949.0,31390,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455612,68615.00
01/02/2019 14:00,2,1.197,ACTIVE,213.06,358.58,60.006,1546455604,"201051344000576","174011545737251",32.50,1.50,0,333.03,379.32,39.5,36.2,0.305,1199214.5,1199214.5,3846,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455613,68616.00
01/02/2019 14:00,2,0.203,ACTIVE,212.83,338.14,59.964,1546455604,"201051344001158","174011545737251",29.98,-1.00,0,332.73,354.67,6.2,4.1,0.018,1179333.1,1179333.1,3868,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455614,68617.00
01/02/2019 14:00,2,0.789,ACTIVE,211.70,360.38,60.012,1546455604,"201051344000917","174011545737251",33.00,3.70,0,331.23,376.62,26.4,23.5,0.190,1190595.2,1190595.2,7538,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455615,68618.00
01/02/2019 14:00,2,0.393,ACTIVE,211.70,336.94,60.012,1546455604,"201051344000417","174011545737251",20.57,0.50,0,330.93,341.15,8.2,6.0,0.027,966841.6,966841.6,7587,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455616,68619.00
01/02/2019 14:00,2,0.309,ACTIVE,211.70,346.86,60.006,1546455604,"201051344000685","174011545737251",32.08,2.50,0,331.53,356.78,10.1,7.8,0.040,1194931.7,1194931.7,7552,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455617,68620.00
01/02/2019 14:00,2,0.430,ACTIVE,211.70,351.97,60.012,1546455604,"201051344000651","174011545737251",32.52,0.50,0,332.73,366.10,14.2,11.7,0.066,1188698.8,1188698.8,7556,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455618,68621.00
01/02/2019 14:00,2,0.447,ACTIVE,212.38,366.70,60.012,1546455604,"201051344000594","174011545737251",34.01,2.00,0,332.13,377.22,15.4,13.0,0.075,1203716.5,1203716.5,31353,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455619,68622.00
01/02/2019 14:00,2,0.295,ACTIVE,212.83,338.74,60.006,1546455604,"201051344000469","174011545737251",30.36,-2.00,0,330.03,344.76,9.1,6.9,0.027,1187843.2,1187843.2,3864,0,0,0,L,1122011218,1,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455620,68623.00
01/02/2019 14:00,2,0.406,ACTIVE,211.70,354.97,60.006,1546455604,"201051344000585","174011545737251",32.84,1.50,0,331.83,365.19,13.6,11.2,0.071,1203430.4,1203430.4,7599,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455621,68624.00
01/02/2019 14:00,2,0.375,ACTIVE,213.29,355.28,60.012,1546455604,"201051344000853","174011545737251",32.94,0.50,0,334.24,365.19,12.5,10.2,0.066,1203575.3,1203575.3,3859,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455622,68625.00
01/02/2019 14:00,2,0.342,ACTIVE,211.70,338.44,60.006,1546455604,"201051344001145","174011545737251",31.15,2.50,0,334.24,357.38,10.9,8.6,0.049,1202388.1,1202388.1,7537,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455623,68626.00
01/02/2019 14:00,2,0.270,ACTIVE,211.70,365.19,60.012,1546455604,"201051344000438","174011545737251",34.11,1.50,0,333.63,371.81,9.4,7.1,0.022,1196355.8,1196355.8,7549,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455623,68627.00
01/02/2019 14:00,2,0.361,ACTIVE,211.25,336.34,60.054,1546455604,"201051344001135","174011545737251",30.97,1.50,0,332.73,364.59,11.4,9.1,0.053,1184791.8,1184791.8,7542,0,0,0,L,1122011218,1,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455624,68628.00
01/02/2019 14:00,2,0.436,ACTIVE,212.61,340.55,60.006,1546455604,"201051344000983","174011545737251",31.33,0.50,0,333.33,358.88,13.8,11.4,0.084,1203224.5,1203224.5,3849,0,0,0,L,1122011218,1,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455625,68629.00
01/02/2019 14:00,2,0.781,ACTIVE,211.70,360.99,60.017,1546455604,"201051344001203","174011545737251",33.28,0.50,0,332.73,377.52,26.3,23.5,0.190,1193422.5,1193422.5,7588,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455626,68630.00
01/02/2019 14:00,2,0.396,ACTIVE,211.48,351.07,60.012,1546455604,"201051344001230","174011545737251",32.44,2.50,0,331.83,364.59,13.1,10.7,0.066,1188022.1,1188022.1,7564,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455627,68631.00
01/02/2019 14:00,2,0.312,ACTIVE,211.25,350.77,60.022,1546455604,"201051344000646","174011545737251",32.54,1.00,0,332.13,361.59,10.3,8.0,0.044,1182747.9,1182747.9,7556,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455628,68632.00
01/02/2019 14:00,2,0.395,ACTIVE,212.83,358.58,60.012,1546455604,"201051344000867","174011545737251",33.26,2.00,0,333.63,380.52,13.3,10.9,0.062,1184787.8,1184787.8,31384,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455629,68633.00
01/02/2019 14:00,2,0.398,ACTIVE,213.29,356.78,59.975,1546455604,"201051344000633","174011545737251",33.04,0.50,0,334.24,373.31,13.4,11.0,0.071,1183689.8,1183689.8,31427,0,0,0,L,1122011218,1,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455630,68634.00
01/02/2019 14:00,2,0.488,ACTIVE,211.25,361.59,60.006,1546455604,"201051344000955","174011545737251",33.48,2.50,0,331.53,372.71,16.6,14.0,0.093,1201507.7,1201507.7,7559,0,0,0,L,1122011218,1,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455631,68635.00
01/02/2019 14:00,2,0.549,ACTIVE,212.61,372.41,60.012,1546455604,"201051344000648","174011545737251",34.67,0.00,0,334.24,384.73,19.3,16.7,0.102,1191659.8,1191659.8,31373,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455632,68636.00
01/02/2019 14:00,2,0.816,ACTIVE,213.06,367.00,60.012,1546455604,"201051344000645","174011545737251",33.72,2.00,0,334.24,384.43,27.9,25.0,0.194,1195935.9,1195935.9,31378,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455633,68637.00
01/02/2019 14:00,2,0.363,ACTIVE,212.83,355.58,60.028,1546455604,"201051344000569","174011545737251",32.98,2.50,0,333.93,364.59,12.2,9.9,0.057,1212884.8,1212884.8,3709,0,0,0,L,1122011218,1,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546455634,68638.00
01/02/2019 14:15,2,0.244,ACTIVE,212.83,338.74,59.943,1546456504,"201051344000579","174011545737251",29.76,1.00,0,333.93,366.40,7.4,5.2,0.009,1212772.9,1212772.9,3856,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456506,68639.00
01/02/2019 14:15,2,0.742,ACTIVE,211.70,360.08,59.969,1546456504,"201051344001025","174011545737251",33.16,1.50,0,331.53,376.31,24.9,22.2,0.172,1197439.9,1197439.9,7582,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456507,68640.00
01/02/2019 14:15,2,1.105,ACTIVE,211.93,363.99,59.985,1546456504,"201051344001093","174011545737251",33.22,2.00,0,331.23,385.33,37.2,34.0,0.261,1189449.5,1189449.5,7572,0,0,0,L,1122011218,1,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456508,68641.00
01/02/2019 14:15,2,0.500,ACTIVE,212.83,347.76,59.990,1546456504,"201051344000458","174011545737251",32.08,2.00,0,334.24,364.59,16.4,13.9,0.088,1198981.7,1198981.7,3856,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456509,68642.00
01/02/2019 14:15,2,0.422,ACTIVE,211.70,343.85,60.017,1546456504,"201051344000890","174011545737251",31.77,2.00,0,332.13,361.59,13.6,11.2,0.062,1193946.7,1193946.7,7550,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456510,68643.00
01/02/2019 14:15,2,0.510,ALERT,212.61,341.45,59.985,1546456504,"201051344000988","174011545737251",21.13,-0.50,0,297.57,348.06,10.9,8.6,0.062,935791.4,935791.4,3876,0,0,0,L,1122011218,1,121.33,121.78,0002,-3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456512,68644.00
01/02/2019 14:15,2,0.633,ACTIVE,212.38,365.49,59.990,1546456504,"201051344000582","174011545737251",33.75,1.00,0,331.83,379.62,21.6,19.0,0.133,1173918.1,1173918.1,7527,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456513,68645.00
01/02/2019 14:15,2,1.240,ACTIVE,212.83,361.59,59.985,1546456504,"201051344000868","174011545737251",32.86,1.00,0,334.24,391.04,41.3,37.9,0.323,1185954.6,1185954.6,31391,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456514,68646.00
01/02/2019 14:15,2,1.367,ACTIVE,213.51,361.59,59.990,1546456504,"201051344000576","174011545737251",32.66,2.00,0,333.93,386.83,45.3,41.8,0.349,1199221.2,1199221.2,3847,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456515,68647.00
01/02/2019 14:15,2,0.217,ACTIVE,213.06,339.04,59.985,1546456504,"201051344001158","174011545737251",28.82,-1.00,0,325.52,348.66,6.3,4.2,0.013,1179334.3,1179334.3,3869,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456516,68648.00
01/02/2019 14:15,2,0.902,ACTIVE,212.16,365.49,59.964,1546456504,"201051344000917","174011545737251",33.48,3.70,0,331.53,382.33,30.6,27.6,0.225,1190599.6,1190599.6,7539,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456516,68649.00
01/02/2019 14:15,2,0.432,ALERT,211.93,337.54,59.985,1546456504,"201051344000417","174011545737251",20.63,1.00,0,298.17,356.48,9.0,6.8,0.031,966842.8,966842.8,7588,0,0,0,L,1122011218,1,121.55,121.10,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456518,68650.00
01/02/2019 14:15,2,0.326,ACTIVE,212.16,353.77,59.990,1546456504,"201051344000685","174011545737251",32.82,2.50,0,328.52,360.08,10.8,8.5,0.044,1194933.2,1194933.2,7553,0,0,0,L,1122011218,1,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456519,68651.00
01/02/2019 14:15,2,0.477,ACTIVE,212.16,348.06,59.990,1546456504,"201051344000651","174011545737251",32.08,1.00,0,332.73,370.00,15.5,13.0,0.075,1188701.0,1188701.0,7557,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456520,68652.00
01/02/2019 14:15,2,0.318,ACTIVE,212.61,368.50,60.001,1546456504,"201051344000594","174011545737251",34.25,2.50,0,332.13,378.12,11.1,8.8,0.035,1203718.7,1203718.7,31354,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456521,68653.00
01/02/2019 14:15,2,0.549,ACTIVE,213.06,353.77,59.990,1546456504,"201051344000469","174011545737251",32.62,-1.00,0,333.33,380.52,18.1,15.5,0.102,1187845.8,1187845.8,3865,0,0,0,L,1122011218,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456522,68654.00
01/02/2019 14:15,2,0.453,ACTIVE,212.16,352.27,59.990,1546456504,"201051344000585","174011545737251",32.48,1.50,0,332.13,372.41,14.9,12.5,0.084,1203432.4,1203432.4,7600,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456523,68655.00
01/02/2019 14:15,2,0.414,ACTIVE,213.51,358.88,59.990,1546456504,"201051344000853","174011545737251",33.20,1.00,0,334.24,369.70,14.0,11.6,0.071,1203577.2,1203577.2,3860,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456524,68656.00
01/02/2019 14:15,2,0.387,ACTIVE,212.16,347.76,60.006,1546456504,"201051344001145","174011545737251",32.18,3.00,0,332.43,361.59,12.7,10.3,0.066,1202389.7,1202389.7,7538,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456525,68657.00
01/02/2019 14:15,2,0.389,ACTIVE,211.93,339.95,59.948,1546456504,"201051344000438","174011545737251",31.83,2.00,0,333.03,375.71,12.6,10.2,0.049,1196357.3,1196357.3,7550,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456526,68658.00
01/02/2019 14:15,2,0.400,ACTIVE,211.70,347.76,59.948,1546456504,"201051344001135","174011545737251",32.12,1.50,0,331.83,362.79,13.1,10.8,0.071,1184793.5,1184793.5,7543,0,0,0,L,1122011218,1,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456527,68659.00
01/02/2019 14:15,2,0.477,ACTIVE,212.83,343.25,59.990,1546456504,"201051344000983","174011545737251",31.59,1.00,0,332.73,364.29,15.2,12.8,0.097,1203226.7,1203226.7,3850,0,0,0,L,1122011218,1,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456528,68660.00
01/02/2019 14:15,2,0.895,ACTIVE,211.93,363.99,59.990,1546456504,"201051344001203","174011545737251",33.50,1.00,0,333.03,382.63,30.4,27.4,0.230,1193426.9,1193426.9,7589,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456529,68661.00
01/02/2019 14:15,2,0.443,ACTIVE,211.70,355.88,59.990,1546456504,"201051344001230","174011545737251",32.88,2.50,0,331.23,366.40,14.8,12.4,0.080,1188024.1,1188024.1,7565,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456529,68662.00
01/02/2019 14:15,2,0.336,ACTIVE,211.48,356.18,59.985,1546456504,"201051344000646","174011545737251",32.98,1.00,0,331.53,364.89,11.3,9.0,0.049,1182749.4,1182749.4,7557,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456530,68663.00
01/02/2019 14:15,2,0.953,ACTIVE,213.06,367.00,59.953,1546456504,"201051344000867","174011545737251",33.70,2.50,0,333.63,387.44,32.5,29.5,0.234,1184791.7,1184791.7,31385,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456531,68664.00
01/02/2019 14:15,2,0.242,ACTIVE,213.51,341.45,59.948,1546456504,"201051344000633","174011545737251",31.07,0.50,0,334.84,367.30,7.7,5.5,0.018,1183691.7,1183691.7,31428,0,0,0,L,1122011218,1,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456532,68665.00
01/02/2019 14:15,2,0.545,ACTIVE,211.48,357.68,59.990,1546456504,"201051344000955","174011545737251",33.06,2.00,0,330.93,380.22,18.4,15.8,0.102,1201510.3,1201510.3,7560,0,0,0,L,1122011218,1,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456533,68666.00
01/02/2019 14:15,2,0.611,ACTIVE,213.06,376.62,59.990,1546456504,"201051344000648","174011545737251",35.03,0.00,0,333.93,388.64,21.8,19.1,0.128,1191663.0,1191663.0,31374,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456534,68667.00
01/02/2019 14:15,2,0.932,ACTIVE,213.29,362.79,59.990,1546456504,"201051344000645","174011545737251",33.20,2.50,0,335.44,389.54,31.3,28.3,0.230,1195940.5,1195940.5,31379,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456535,68668.00
01/02/2019 14:15,2,0.404,ACTIVE,213.06,355.88,59.990,1546456504,"201051344000569","174011545737251",32.92,2.50,0,334.54,364.89,13.5,11.1,0.062,1212886.7,1212886.7,3710,0,0,0,L,1122011218,1,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546456536,68669.00
01/02/2019 14:30,2,0.344,ACTIVE,212.83,345.06,60.001,1546457405,"201051344000579","174011545737251",31.87,1.00,0,314.10,357.98,11.2,8.8,0.044,1212774.3,1212774.3,3857,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457407,68670.00
01/02/2019 14:30,2,0.479,ACTIVE,211.70,338.44,60.001,1546457405,"201051344001025","174011545737251",31.07,2.50,0,332.43,373.61,15.1,12.7,0.093,1197444.5,1197444.5,7583,0,0,0,L,1122011218,1,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457408,68671.00
01/02/2019 14:30,2,0.691,ACTIVE,211.93,353.47,60.006,1546457405,"201051344001093","174011545737251",32.42,2.50,0,331.83,379.92,22.7,20.0,0.137,1189456.5,1189456.5,7573,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457409,68672.00
01/02/2019 14:30,2,0.328,ACTIVE,212.61,347.46,59.996,1546457405,"201051344000458","174011545737251",32.22,2.50,0,334.24,363.69,10.8,8.5,0.040,1198984.6,1198984.6,3857,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457410,68673.00
01/02/2019 14:30,2,0.297,ACTIVE,211.70,336.64,60.006,1546457405,"201051344000890","174011545737251",30.85,2.50,0,333.03,361.29,9.3,7.1,0.027,1193949.0,1193949.0,7551,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457411,68674.00
01/02/2019 14:30,2,0.352,ACTIVE,212.38,339.95,60.006,1546457405,"201051344000988","174011545737251",20.26,0.00,0,332.13,349.56,7.2,5.1,0.035,935793.2,935793.2,3878,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457411,68675.00
01/02/2019 14:30,2,0.422,ACTIVE,212.38,339.95,59.996,1546457405,"201051344000582","174011545737251",31.29,2.00,0,333.03,376.01,13.4,11.0,0.066,1173922.0,1173922.0,7528,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457412,68676.00
01/02/2019 14:30,2,0.793,ACTIVE,212.61,350.17,60.001,1546457405,"201051344000868","174011545737251",32.01,2.00,0,333.93,380.82,25.8,23.0,0.181,1185962.6,1185962.6,31392,0,0,0,L,1122011218,1,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457413,68677.00
01/02/2019 14:30,2,0.891,ACTIVE,213.06,351.97,60.001,1546457405,"201051344000576","174011545737251",32.08,3.00,0,335.44,382.93,29.0,26.0,0.212,1199230.2,1199230.2,3848,0,0,0,L,1122011218,1,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457414,68678.00
01/02/2019 14:30,2,0.299,ACTIVE,212.83,338.74,60.012,1546457405,"201051344001158","174011545737251",30.55,-1.00,0,326.42,365.80,9.3,7.1,0.040,1179336.1,1179336.1,3870,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457415,68679.00
01/02/2019 14:30,2,0.570,ACTIVE,212.16,350.17,59.996,1546457405,"201051344000917","174011545737251",32.16,5.00,0,332.13,376.62,18.6,16.1,0.115,1190605.2,1190605.2,7540,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457416,68680.00
01/02/2019 14:30,2,0.318,ACTIVE,212.16,336.64,60.012,1546457405,"201051344000417","174011545737251",20.00,1.00,0,331.53,343.55,6.5,4.3,0.009,966844.2,966844.2,7590,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457417,68681.00
01/02/2019 14:30,2,0.252,ACTIVE,212.16,337.54,60.001,1546457405,"201051344000685","174011545737251",30.08,3.30,0,333.63,357.68,7.7,5.5,0.018,1194935.1,1194935.1,7554,0,0,0,L,1122011218,1,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457418,68682.00
01/02/2019 14:30,2,0.309,ACTIVE,212.16,351.67,60.001,1546457405,"201051344000651","174011545737251",32.56,2.00,0,333.03,364.89,10.2,7.9,0.035,1188703.8,1188703.8,7558,0,0,0,L,1122011218,1,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457419,68683.00
01/02/2019 14:30,2,0.324,ACTIVE,212.16,359.48,60.001,1546457405,"201051344000594","174011545737251",33.34,2.00,0,333.33,370.30,11.0,8.7,0.044,1203719.9,1203719.9,31355,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457420,68684.00
01/02/2019 14:30,2,0.377,ACTIVE,212.83,355.88,60.001,1546457405,"201051344000469","174011545737251",32.92,-1.00,0,333.63,376.31,12.6,10.3,0.062,1187849.1,1187849.1,3866,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457421,68685.00
01/02/2019 14:30,2,0.309,ACTIVE,211.93,349.26,60.006,1546457405,"201051344000585","174011545737251",32.32,3.00,0,332.43,366.10,10.2,7.9,0.040,1203435.1,1203435.1,7601,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457422,68686.00
01/02/2019 14:30,2,0.287,ACTIVE,213.29,344.15,60.012,1546457405,"201051344000853","174011545737251",31.83,1.50,0,336.04,364.59,9.3,7.1,0.035,1203579.6,1203579.6,3861,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457423,68687.00
01/02/2019 14:30,2,0.258,ACTIVE,212.16,337.54,60.006,1546457405,"201051344001145","174011545737251",31.01,3.70,0,333.63,356.78,8.1,5.9,0.027,1202391.8,1202391.8,7539,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457423,68688.00
01/02/2019 14:30,2,0.279,ACTIVE,211.93,337.24,59.996,1546457405,"201051344000438","174011545737251",30.36,2.50,0,333.33,358.28,8.7,6.4,0.018,1196359.4,1196359.4,7551,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457424,68689.00
01/02/2019 14:30,2,0.277,ACTIVE,211.70,336.64,60.001,1546457405,"201051344001135","174011545737251",31.07,2.50,0,333.03,360.99,8.7,6.5,0.031,1184795.7,1184795.7,7544,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457425,68690.00
01/02/2019 14:30,2,0.326,ACTIVE,212.61,339.34,59.969,1546457405,"201051344000983","174011545737251",30.97,1.00,0,334.54,360.38,10.2,8.0,0.049,1203229.4,1203229.4,3851,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457426,68691.00
01/02/2019 14:30,2,0.570,ACTIVE,211.93,345.36,60.033,1546457405,"201051344001203","174011545737251",31.79,2.00,0,333.93,378.12,18.4,15.9,0.119,1193432.5,1193432.5,7590,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457427,68692.00
01/02/2019 14:30,2,0.285,ACTIVE,211.93,350.17,60.006,1546457405,"201051344001230","174011545737251",32.46,3.30,0,332.43,363.99,9.4,7.1,0.035,1188026.6,1188026.6,7566,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457428,68693.00
01/02/2019 14:30,2,0.246,ACTIVE,211.70,336.64,60.001,1546457405,"201051344000646","174011545737251",30.81,1.50,0,332.43,361.59,7.7,5.5,0.022,1182751.3,1182751.3,7558,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457429,68694.00
01/02/2019 14:30,2,0.617,ACTIVE,212.83,357.08,60.006,1546457405,"201051344000867","174011545737251",32.96,3.00,0,333.33,383.53,20.6,18.0,0.128,1184798.0,1184798.0,31386,0,0,0,L,1122011218,1,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457430,68695.00
01/02/2019 14:30,2,0.375,ACTIVE,213.29,344.45,60.006,1546457405,"201051344000633","174011545737251",31.77,1.00,0,317.70,376.01,12.1,9.8,0.057,1183694.1,1183694.1,31429,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457431,68696.00
01/02/2019 14:30,2,0.377,ACTIVE,211.48,336.94,59.996,1546457405,"201051344000955","174011545737251",30.20,3.30,0,331.53,374.81,11.6,9.2,0.044,1201513.6,1201513.6,7561,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457432,68697.00
01/02/2019 14:30,2,0.422,ACTIVE,212.61,357.98,60.038,1546457405,"201051344000648","174011545737251",33.24,0.50,0,333.93,384.43,14.2,11.8,0.071,1191667.0,1191667.0,31375,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457433,68698.00
01/02/2019 14:30,2,0.590,ACTIVE,213.06,363.09,60.001,1546457405,"201051344000645","174011545737251",33.58,3.30,0,336.64,385.93,20.1,17.5,0.128,1195946.6,1195946.6,31380,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457434,68699.00
01/02/2019 14:30,2,0.287,ACTIVE,212.61,342.35,60.001,1546457405,"201051344000569","174011545737251",31.65,3.00,0,334.84,363.09,9.3,7.0,0.031,1212889.1,1212889.1,3712,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546457436,68700.00
01/02/2019 14:45,2,0.396,ACTIVE,211.48,357.38,60.028,1546458304,"201051344000579","174011545737251",33.16,1.00,0,334.24,361.89,13.3,10.9,0.053,1212776.6,1212776.6,3858,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458306,68701.00
01/02/2019 14:45,2,0.596,ACTIVE,210.57,357.08,60.054,1546458304,"201051344001025","174011545737251",32.94,2.50,0,330.63,370.60,20.0,17.3,0.128,1197447.7,1197447.7,7584,0,0,0,L,1122011218,1,120.42,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458307,68702.00
01/02/2019 14:45,2,0.879,ACTIVE,210.80,358.88,60.022,1546458304,"201051344001093","174011545737251",32.80,3.00,0,330.33,370.90,29.2,26.3,0.199,1189461.6,1189461.6,7574,0,0,0,L,1122011218,1,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458308,68703.00
01/02/2019 14:45,2,0.420,ACTIVE,211.25,344.45,59.990,1546458304,"201051344000458","174011545737251",31.89,2.50,0,334.24,356.78,13.6,11.2,0.062,1198986.8,1198986.8,3858,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458309,68704.00
01/02/2019 14:45,2,0.336,ACTIVE,210.57,348.96,60.022,1546458304,"201051344000890","174011545737251",32.38,2.50,0,331.53,353.47,11.1,8.8,0.044,1193950.7,1193950.7,7552,0,0,0,L,1122011218,1,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458310,68705.00
01/02/2019 14:45,2,0.432,ACTIVE,211.25,338.74,60.017,1546458304,"201051344000988","174011545737251",21.03,0.00,0,332.13,345.96,9.2,7.0,0.053,935794.5,935794.5,3879,0,0,0,L,1122011218,1,120.42,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458311,68706.00
01/02/2019 14:45,2,0.508,ACTIVE,211.25,360.38,60.022,1546458304,"201051344000582","174011545737251",33.28,2.50,0,331.83,370.00,17.1,14.5,0.097,1173924.9,1173924.9,7529,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458312,68707.00
01/02/2019 14:45,2,1.020,ACTIVE,211.25,358.88,60.028,1546458304,"201051344000868","174011545737251",32.72,2.50,0,333.33,372.71,33.8,30.7,0.252,1185968.4,1185968.4,31393,0,0,0,L,1122011218,1,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458313,68708.00
01/02/2019 14:45,2,1.160,ACTIVE,211.93,360.38,60.028,1546458304,"201051344000576","174011545737251",32.70,3.00,0,332.73,378.42,38.4,35.2,0.296,1199236.8,1199236.8,3849,0,0,0,L,1122011218,1,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458314,68709.00
01/02/2019 14:45,2,0.369,ACTIVE,211.48,338.44,60.033,1546458304,"201051344001158","174011545737251",31.03,-0.50,0,333.63,346.56,11.7,9.3,0.057,1179337.9,1179337.9,3871,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458315,68710.00
01/02/2019 14:45,2,0.730,ACTIVE,210.80,356.78,60.033,1546458304,"201051344000917","174011545737251",32.62,5.50,0,331.23,368.80,24.2,21.4,0.168,1190609.2,1190609.2,7541,0,0,0,L,1122011218,1,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458316,68711.00
01/02/2019 14:45,2,0.355,ACTIVE,210.80,335.44,60.012,1546458304,"201051344000417","174011545737251",20.79,1.00,0,310.79,357.38,7.5,5.3,0.013,966845.3,966845.3,7591,0,0,0,L,1122011218,1,120.65,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458317,68712.00
01/02/2019 14:45,2,0.293,ACTIVE,211.03,340.55,60.022,1546458304,"201051344000685","174011545737251",31.47,3.70,0,331.53,346.56,9.3,7.1,0.035,1194936.5,1194936.5,7555,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458318,68713.00
01/02/2019 14:45,2,0.391,ACTIVE,210.80,343.55,60.028,1546458304,"201051344000651","174011545737251",31.71,2.50,0,332.73,356.18,12.6,10.2,0.057,1188705.8,1188705.8,7559,0,0,0,L,1122011218,1,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458318,68714.00
01/02/2019 14:45,2,0.412,ACTIVE,211.03,356.48,60.022,1546458304,"201051344000594","174011545737251",33.02,2.50,0,333.03,373.31,13.8,11.4,0.071,1203722.2,1203722.2,31356,0,0,0,L,1122011218,1,120.65,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458319,68715.00
01/02/2019 14:45,2,0.457,ACTIVE,211.70,356.48,60.017,1546458304,"201051344000469","174011545737251",32.98,-0.50,0,333.03,370.00,15.3,12.8,0.080,1187851.7,1187851.7,3867,0,0,0,L,1122011218,1,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458320,68716.00
01/02/2019 14:45,2,0.377,ACTIVE,210.80,352.57,60.017,1546458304,"201051344000585","174011545737251",32.58,3.00,0,331.53,362.49,12.5,10.1,0.057,1203437.1,1203437.1,7602,0,0,0,L,1122011218,1,120.42,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458322,68717.00
01/02/2019 14:45,2,0.299,ACTIVE,211.93,363.09,60.028,1546458304,"201051344000853","174011545737251",33.83,1.50,0,335.74,366.70,10.3,8.0,0.044,1203581.3,1203581.3,3862,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458323,68718.00
01/02/2019 14:45,2,0.309,ACTIVE,210.80,347.46,60.033,1546458304,"201051344001145","174011545737251",32.16,3.70,0,332.43,356.78,10.1,7.8,0.049,1202393.3,1202393.3,7540,0,0,0,L,1122011218,1,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458324,68719.00
01/02/2019 14:45,2,0.318,ACTIVE,210.80,346.86,60.012,1546458304,"201051344000438","174011545737251",32.12,3.00,0,332.13,358.58,10.4,8.1,0.035,1196361.0,1196361.0,7552,0,0,0,L,1122011218,1,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458325,68720.00
01/02/2019 14:45,2,0.311,ACTIVE,210.35,351.67,60.028,1546458304,"201051344001135","174011545737251",32.58,2.50,0,330.93,356.48,10.3,8.0,0.044,1184797.3,1184797.3,7545,0,0,0,L,1122011218,1,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458326,68721.00
01/02/2019 14:45,2,0.395,ACTIVE,211.48,348.66,60.054,1546458304,"201051344000983","174011545737251",32.20,1.50,0,332.43,354.67,12.9,10.5,0.071,1203231.4,1203231.4,3852,0,0,0,L,1122011218,1,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458326,68722.00
01/02/2019 14:45,2,0.721,ACTIVE,210.80,357.08,60.017,1546458304,"201051344001203","174011545737251",32.84,2.00,0,331.23,372.11,24.0,21.2,0.168,1193436.5,1193436.5,7591,0,0,0,L,1122011218,1,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458327,68723.00
01/02/2019 14:45,2,0.361,ACTIVE,210.57,348.66,60.022,1546458304,"201051344001230","174011545737251",32.18,3.00,0,331.23,357.08,11.8,9.5,0.053,1188028.4,1188028.4,7567,0,0,0,L,1122011218,1,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458328,68724.00
01/02/2019 14:45,2,0.289,ACTIVE,210.35,345.66,60.006,1546458304,"201051344000646","174011545737251",31.99,1.50,0,330.33,350.47,9.4,7.2,0.031,1182752.7,1182752.7,7559,0,0,0,L,1122011218,1,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458329,68725.00
01/02/2019 14:45,2,0.789,ACTIVE,211.48,361.29,60.028,1546458304,"201051344000867","174011545737251",33.24,3.00,0,332.73,376.01,26.6,23.8,0.181,1184802.5,1184802.5,31387,0,0,0,L,1122011218,1,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458330,68726.00
01/02/2019 14:45,2,0.457,ACTIVE,211.93,361.89,60.022,1546458304,"201051344000633","174011545737251",33.48,1.50,0,333.63,372.11,15.4,13.0,0.084,1183696.5,1183696.5,31430,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458331,68727.00
01/02/2019 14:45,2,0.451,ACTIVE,210.35,353.77,60.028,1546458304,"201051344000955","174011545737251",32.76,3.70,0,330.03,365.49,15.0,12.5,0.075,1201516.0,1201516.0,7562,0,0,0,L,1122011218,1,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458332,68728.00
01/02/2019 14:45,2,0.518,ACTIVE,211.48,360.69,60.001,1546458304,"201051344000648","174011545737251",33.42,0.50,0,333.33,380.22,17.5,15.0,0.102,1191670.0,1191670.0,31376,0,0,0,L,1122011218,1,120.42,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458333,68729.00
01/02/2019 14:45,2,0.764,ACTIVE,211.93,367.90,60.022,1546458304,"201051344000645","174011545737251",33.91,3.30,0,336.04,379.62,26.2,23.4,0.186,1195951.1,1195951.1,31381,0,0,0,L,1122011218,1,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458334,68730.00
01/02/2019 14:45,2,0.336,ACTIVE,211.48,353.77,60.028,1546458304,"201051344000569","174011545737251",32.86,3.00,0,333.33,360.08,11.3,8.9,0.049,1212890.8,1212890.8,3713,0,0,0,L,1122011218,1,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546458335,68731.00
01/02/2019 15:00,2,0.244,ACTIVE,211.70,336.04,59.953,1546459204,"201051344000579","174011545737251",29.90,1.00,0,332.43,363.69,7.5,5.3,0.009,1212779.1,1212779.1,3859,0,0,0,L,1122011218,1,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459206,68732.00
01/02/2019 15:00,2,0.295,ACTIVE,210.80,335.14,60.006,1546459204,"201051344001025","174011545737251",30.83,3.30,0,330.63,369.40,9.3,7.0,0.031,1197451.7,1197451.7,7585,0,0,0,L,1122011218,1,120.65,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459207,68733.00
01/02/2019 15:00,2,0.418,ACTIVE,211.03,337.24,59.996,1546459204,"201051344001093","174011545737251",30.65,3.30,0,330.93,372.11,13.0,10.6,0.057,1189467.6,1189467.6,7575,0,0,0,L,1122011218,1,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459207,68734.00
01/02/2019 15:00,2,0.240,ACTIVE,211.48,336.64,60.001,1546459204,"201051344000458","174011545737251",29.50,3.00,0,332.13,355.88,7.2,5.0,0.013,1198989.3,1198989.3,3859,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459208,68735.00
01/02/2019 15:00,2,0.201,ACTIVE,210.80,367.60,60.012,1546459204,"201051344000890","174011545737251",29.78,3.00,0,317.40,368.80,6.1,4.0,0.000,1193952.8,1193952.8,7553,0,0,0,L,1122011218,1,121.33,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459209,68736.00
01/02/2019 15:00,2,0.221,ACTIVE,211.48,337.84,60.001,1546459204,"201051344000988","174011545737251",20.10,0.00,0,330.93,345.96,4.5,2.4,0.004,935796.1,935796.1,3880,0,0,0,L,1122011218,1,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459210,68737.00
01/02/2019 15:00,2,0.266,ACTIVE,211.25,336.34,59.975,1546459204,"201051344000582","174011545737251",30.18,3.70,0,331.53,372.11,8.2,6.0,0.022,1173928.2,1173928.2,7530,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459211,68738.00
01/02/2019 15:00,2,0.480,ACTIVE,211.70,359.48,59.996,1546459204,"201051344000868","174011545737251",33.26,3.00,0,332.43,396.45,16.3,13.8,0.088,1185975.6,1185975.6,31394,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459212,68739.00
01/02/2019 15:00,2,0.541,ACTIVE,212.16,342.05,59.996,1546459204,"201051344000576","174011545737251",31.37,3.70,0,333.93,379.92,17.2,14.7,0.102,1199245.0,1199245.0,3850,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459213,68740.00
01/02/2019 15:00,2,0.193,ACTIVE,211.70,336.94,60.001,1546459204,"201051344001158","174011545737251",29.22,0.00,0,331.23,346.86,5.8,3.6,0.009,1179340.0,1179340.0,3872,0,0,0,L,1122011218,1,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459214,68741.00
01/02/2019 15:00,2,0.299,ACTIVE,211.03,347.16,60.001,1546459204,"201051344000917","174011545737251",32.08,6.30,0,330.93,370.00,9.7,7.5,0.044,1190614.2,1190614.2,7542,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459215,68742.00
01/02/2019 15:00,2,0.244,ALERT,211.03,298.77,60.001,1546459204,"201051344000417","174011545737251",19.84,1.50,0,297.57,339.95,5.0,2.9,0.000,966846.5,966846.5,7592,0,0,0,L,1122011218,1,120.65,120.88,0002,-1,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459217,68743.00
01/02/2019 15:00,2,0.164,ALERT,211.03,325.82,59.964,1546459204,"201051344000685","174011545737251",26.00,4.50,0,297.87,349.26,4.4,2.3,0.000,1194938.1,1194938.1,7556,0,0,0,L,1122011218,1,121.55,120.65,0002,1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459218,68744.00
01/02/2019 15:00,2,0.221,ACTIVE,211.03,336.04,59.985,1546459204,"201051344000651","174011545737251",28.45,3.30,0,332.73,358.88,6.4,4.2,0.013,1188708.2,1188708.2,7560,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459220,68745.00
