ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 15:00,2,0.229,ACTIVE,211.25,336.64,60.001,1546459204,"201051344000594","174011545737251",30.24,3.00,0,330.93,373.61,7.0,4.8,0.013,1203724.8,1203724.8,31357,0,0,0,L,1122011218,1,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459221,68746.00
01/02/2019 15:00,2,0.270,ACTIVE,211.93,336.64,60.006,1546459204,"201051344000469","174011545737251",30.57,0.00,0,332.13,369.10,8.4,6.2,0.018,1187854.6,1187854.6,3868,0,0,0,L,1122011218,1,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459222,68747.00
01/02/2019 15:00,2,0.213,ACTIVE,211.03,336.04,59.996,1546459204,"201051344000585","174011545737251",29.06,3.30,0,330.93,361.89,6.3,4.2,0.013,1203439.4,1203439.4,7603,0,0,0,L,1122011218,1,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459223,68748.00
01/02/2019 15:00,2,0.197,ACTIVE,212.16,338.44,59.969,1546459204,"201051344000853","174011545737251",27.67,2.00,0,335.44,367.90,5.5,3.4,0.009,1203583.3,1203583.3,3863,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459224,68749.00
01/02/2019 15:00,2,0.162,ACTIVE,211.03,370.90,59.996,1546459204,"201051344001145","174011545737251",30.00,4.50,0,317.10,373.61,4.9,2.8,0.009,1202395.1,1202395.1,7541,0,0,0,L,1122011218,1,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459225,68750.00
01/02/2019 15:00,2,0.205,ALERT,210.80,320.71,59.996,1546459204,"201051344000438","174011545737251",24.35,3.70,0,298.17,360.08,5.1,3.0,0.000,1196362.9,1196362.9,7553,0,0,0,L,1122011218,1,121.10,120.88,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459226,68751.00
01/02/2019 15:00,2,0.186,ACTIVE,210.80,334.54,60.006,1546459204,"201051344001135","174011545737251",28.19,3.00,0,331.53,358.28,5.3,3.2,0.009,1184799.1,1184799.1,7546,0,0,0,L,1122011218,1,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459227,68752.00
01/02/2019 15:00,2,0.225,ACTIVE,211.70,336.94,60.006,1546459204,"201051344000983","174011545737251",29.54,2.00,0,332.73,356.48,6.8,4.6,0.013,1203233.8,1203233.8,3853,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459228,68753.00
01/02/2019 15:00,2,0.328,ACTIVE,211.03,339.65,60.038,1546459204,"201051344001203","174011545737251",31.41,2.50,0,331.53,371.51,10.4,8.2,0.044,1193441.4,1193441.4,7592,0,0,0,L,1122011218,1,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459229,68754.00
01/02/2019 15:00,2,0.197,ACTIVE,210.80,335.14,60.001,1546459204,"201051344001230","174011545737251",26.88,3.30,0,330.63,358.58,5.4,3.3,0.009,1188030.6,1188030.6,7568,0,0,0,L,1122011218,1,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459230,68755.00
01/02/2019 15:00,2,0.166,ALERT,210.80,342.35,60.001,1546459204,"201051344000646","174011545737251",27.51,1.50,0,297.26,352.87,4.7,2.6,0.004,1182754.3,1182754.3,7560,0,0,0,L,1122011218,1,121.33,120.65,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459232,68756.00
01/02/2019 15:00,2,0.377,ACTIVE,211.93,347.46,60.001,1546459204,"201051344000867","174011545737251",32.16,3.70,0,331.83,378.42,12.3,9.9,0.057,1184808.0,1184808.0,31388,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459233,68757.00
01/02/2019 15:00,2,0.248,ACTIVE,212.38,339.34,60.001,1546459204,"201051344000633","174011545737251",31.33,2.00,0,334.54,373.61,7.9,5.7,0.013,1183699.5,1183699.5,31431,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459234,68758.00
01/02/2019 15:00,2,0.246,ACTIVE,210.57,334.24,59.996,1546459204,"201051344000955","174011545737251",29.84,4.50,0,330.63,366.70,7.5,5.3,0.018,1201518.9,1201518.9,7563,0,0,0,L,1122011218,1,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459235,68759.00
01/02/2019 15:00,2,0.279,ACTIVE,211.70,343.85,60.038,1546459204,"201051344000648","174011545737251",31.87,1.00,0,333.93,382.93,9.1,6.8,0.022,1191673.5,1191673.5,31377,0,0,0,L,1122011218,1,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459236,68760.00
01/02/2019 15:00,2,0.371,ACTIVE,211.93,342.05,60.022,1546459204,"201051344000645","174011545737251",31.57,3.70,0,333.33,382.33,11.9,9.6,0.062,1195956.5,1195956.5,31382,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459237,68761.00
01/02/2019 15:00,2,0.209,ACTIVE,211.70,336.94,60.001,1546459204,"201051344000569","174011545737251",29.04,3.30,0,333.63,361.89,6.2,4.0,0.009,1212892.8,1212892.8,3714,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546459238,68762.00
01/02/2019 15:15,2,0.234,ACTIVE,211.70,336.64,60.006,1546460103,"201051344000579","174011545737251",29.26,1.00,0,323.41,353.47,7.0,4.8,0.018,1212781.0,1212781.0,3860,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460106,68763.00
01/02/2019 15:15,2,0.283,ACTIVE,210.80,334.84,59.996,1546460103,"201051344001025","174011545737251",30.73,3.00,0,330.63,366.70,8.8,6.6,0.035,1197454.0,1197454.0,7586,0,0,0,L,1122011218,1,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460107,68764.00
01/02/2019 15:15,2,0.377,ACTIVE,211.03,349.26,60.006,1546460103,"201051344001093","174011545737251",32.32,3.00,0,330.63,371.21,12.3,10.0,0.044,1189471.4,1189471.4,7576,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460108,68765.00
01/02/2019 15:15,2,0.223,ACTIVE,211.70,336.64,60.001,1546460103,"201051344000458","174011545737251",29.58,3.00,0,331.53,356.18,6.7,4.6,0.013,1198991.1,1198991.1,3860,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460109,68766.00
01/02/2019 15:15,2,0.205,ALERT,210.80,335.14,60.001,1546460103,"201051344000890","174011545737251",27.61,3.00,0,297.26,371.21,5.8,3.6,0.004,1193954.2,1193954.2,7554,0,0,0,L,1122011218,1,121.33,120.42,0002,2,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460110,68767.00
01/02/2019 15:15,2,0.209,ACTIVE,211.48,338.14,59.980,1546460103,"201051344000988","174011545737251",19.94,0.00,0,308.99,390.44,4.2,2.2,0.000,935797.1,935797.1,3881,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460111,68768.00
01/02/2019 15:15,2,0.260,ACTIVE,211.48,336.34,59.996,1546460103,"201051344000582","174011545737251",30.61,3.30,0,330.63,363.09,8.1,5.9,0.022,1173930.5,1173930.5,7531,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460112,68769.00
01/02/2019 15:15,2,0.455,ACTIVE,211.70,363.09,59.985,1546460103,"201051344000868","174011545737251",33.68,3.30,0,332.13,392.25,15.5,13.1,0.084,1185980.9,1185980.9,31395,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460113,68770.00
01/02/2019 15:15,2,0.506,ACTIVE,212.16,339.95,59.996,1546460103,"201051344000576","174011545737251",30.97,3.70,0,332.43,373.91,15.9,13.4,0.097,1199250.6,1199250.6,3851,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460114,68771.00
01/02/2019 15:15,2,0.211,ACTIVE,211.93,336.94,60.017,1546460103,"201051344001158","174011545737251",25.72,0.00,0,330.63,342.35,5.5,3.4,0.009,1179341.4,1179341.4,3873,0,0,0,L,1122011218,1,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460115,68772.00
01/02/2019 15:15,2,0.303,ACTIVE,211.03,346.56,60.006,1546460103,"201051344000917","174011545737251",32.03,6.00,0,331.83,366.70,9.8,7.6,0.040,1190617.4,1190617.4,7543,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460116,68773.00
01/02/2019 15:15,2,0.232,ALERT,211.03,298.77,60.001,1546460103,"201051344000417","174011545737251",19.98,1.00,0,295.76,347.16,4.6,2.5,0.000,966847.4,966847.4,7594,0,0,0,L,1122011218,1,120.65,121.10,0002,-1,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460118,68774.00
01/02/2019 15:15,2,0.172,ALERT,211.25,318.91,59.996,1546460103,"201051344000685","174011545737251",24.71,4.50,0,296.36,351.97,4.3,2.3,0.000,1194939.2,1194939.2,7558,0,0,0,L,1122011218,1,121.78,120.65,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460120,68775.00
01/02/2019 15:15,2,0.213,ACTIVE,211.03,335.74,60.001,1546460103,"201051344000651","174011545737251",28.84,3.30,0,331.23,355.28,6.2,4.1,0.013,1188709.8,1188709.8,7561,0,0,0,L,1122011218,1,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460121,68776.00
01/02/2019 15:15,2,0.217,ACTIVE,211.48,336.64,60.001,1546460103,"201051344000594","174011545737251",29.60,3.00,0,330.93,370.00,6.6,4.4,0.009,1203726.7,1203726.7,31358,0,0,0,L,1122011218,1,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460122,68777.00
01/02/2019 15:15,2,0.252,ACTIVE,211.93,337.24,60.017,1546460103,"201051344000469","174011545737251",30.32,0.50,0,330.93,363.99,7.8,5.6,0.013,1187856.7,1187856.7,3869,0,0,0,L,1122011218,1,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460123,68778.00
01/02/2019 15:15,2,0.195,ACTIVE,211.03,336.04,60.001,1546460103,"201051344000585","174011545737251",27.81,3.00,0,330.63,358.28,5.5,3.4,0.004,1203440.8,1203440.8,7604,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460124,68779.00
01/02/2019 15:15,2,0.184,ALERT,212.38,338.44,60.017,1546460103,"201051344000853","174011545737251",27.17,1.50,0,299.67,356.18,5.1,3.0,0.009,1203584.6,1203584.6,3864,0,0,0,L,1122011218,1,121.55,121.33,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460125,68780.00
01/02/2019 15:15,2,0.168,ALERT,211.25,336.34,60.006,1546460103,"201051344001145","174011545737251",27.69,4.50,0,297.87,367.90,4.7,2.6,0.000,1202396.3,1202396.3,7542,0,0,0,L,1122011218,1,121.10,120.88,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460127,68781.00
01/02/2019 15:15,2,0.191,ALERT,211.03,330.33,60.006,1546460103,"201051344000438","174011545737251",26.72,3.70,0,297.87,350.47,5.2,3.1,0.000,1196364.1,1196364.1,7555,0,0,0,L,1122011218,1,121.33,120.88,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460129,68782.00
01/02/2019 15:15,2,0.178,ALERT,210.80,334.84,60.001,1546460103,"201051344001135","174011545737251",27.85,3.00,0,297.87,353.47,5.0,2.9,0.004,1184800.4,1184800.4,7547,0,0,0,L,1122011218,1,120.88,120.65,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460131,68783.00
01/02/2019 15:15,2,0.209,ACTIVE,211.70,336.34,60.001,1546460103,"201051344000983","174011545737251",29.34,2.00,0,331.23,361.89,6.2,4.1,0.013,1203235.4,1203235.4,3854,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460132,68784.00
01/02/2019 15:15,2,0.316,ACTIVE,211.03,338.44,60.001,1546460103,"201051344001203","174011545737251",31.23,2.50,0,332.73,367.30,10.1,7.8,0.044,1193444.2,1193444.2,7593,0,0,0,L,1122011218,1,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460133,68785.00
01/02/2019 15:15,2,0.195,ACTIVE,210.80,335.14,59.964,1546460103,"201051344001230","174011545737251",26.86,3.00,0,313.80,379.02,5.4,3.3,0.009,1188032.0,1188032.0,7569,0,0,0,L,1122011218,1,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460134,68786.00
01/02/2019 15:15,2,0.189,ALERT,210.57,326.12,60.001,1546460103,"201051344000646","174011545737251",24.27,2.00,0,296.96,349.86,4.6,2.5,0.000,1182755.4,1182755.4,7562,0,0,0,L,1122011218,1,121.10,120.65,0002,-1,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460136,68787.00
01/02/2019 15:15,2,0.354,ACTIVE,211.93,340.25,59.996,1546460103,"201051344000867","174011545737251",31.41,3.30,0,333.03,371.51,11.3,9.0,0.049,1184811.7,1184811.7,31389,0,0,0,L,1122011218,1,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460137,68788.00
01/02/2019 15:15,2,0.250,ACTIVE,212.38,339.04,60.001,1546460103,"201051344000633","174011545737251",29.32,1.50,0,333.33,366.70,7.4,5.2,0.018,1183701.6,1183701.6,31432,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460138,68789.00
01/02/2019 15:15,2,0.258,ACTIVE,210.57,335.14,59.948,1546460103,"201051344000955","174011545737251",28.25,4.00,0,330.33,363.69,7.4,5.2,0.013,1201520.9,1201520.9,7564,0,0,0,L,1122011218,1,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460139,68790.00
01/02/2019 15:15,2,0.264,ACTIVE,211.93,337.24,60.001,1546460103,"201051344000648","174011545737251",30.99,1.00,0,333.93,375.41,8.3,6.1,0.022,1191675.9,1191675.9,31378,0,0,0,L,1122011218,1,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460140,68791.00
01/02/2019 15:15,2,0.340,ACTIVE,212.16,343.55,59.996,1546460103,"201051344000645","174011545737251",31.73,3.70,0,334.24,376.31,11.0,8.7,0.053,1195960.1,1195960.1,31383,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460141,68792.00
01/02/2019 15:15,2,0.195,ALERT,211.70,336.64,59.996,1546460103,"201051344000569","174011545737251",28.09,3.30,0,300.27,352.57,5.6,3.5,0.004,1212894.3,1212894.3,3715,0,0,0,L,1122011218,1,120.88,121.33,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546460143,68793.00
01/02/2019 15:30,2,0.180,ALERT,211.48,301.17,59.990,1546461004,"201051344000579","174011545737251",20.97,0.50,0,299.67,351.97,3.9,1.8,0.000,1212782.0,1212782.0,3861,0,0,0,L,1122011218,1,120.88,121.10,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461007,68794.00
01/02/2019 15:30,2,0.184,ACTIVE,210.80,334.24,60.001,1546461004,"201051344001025","174011545737251",29.04,2.50,0,330.03,366.70,5.4,3.3,0.004,1197455.4,1197455.4,7587,0,0,0,L,1122011218,1,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461008,68795.00
01/02/2019 15:30,2,0.299,ACTIVE,211.03,335.74,59.996,1546461004,"201051344001093","174011545737251",27.89,2.50,0,330.33,367.60,8.4,6.2,0.013,1189474.0,1189474.0,7577,0,0,0,L,1122011218,1,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461009,68796.00
01/02/2019 15:30,2,0.158,ALERT,211.48,300.27,59.996,1546461004,"201051344000458","174011545737251",21.47,2.50,0,299.07,355.58,3.5,1.4,0.000,1198992.0,1198992.0,3861,0,0,0,L,1122011218,1,120.88,121.33,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461011,68797.00
01/02/2019 15:30,2,0.160,ALERT,210.80,299.37,60.001,1546461004,"201051344000890","174011545737251",18.27,2.00,0,296.66,345.36,3.0,1.0,0.000,1193954.9,1193954.9,7556,0,0,0,L,1122011218,1,121.10,120.42,0002,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461013,68798.00
01/02/2019 15:30,2,0.148,ALERT,211.25,300.27,60.001,1546461004,"201051344000988","174011545737251",18.49,-0.50,0,296.36,342.65,2.8,0.8,0.000,935797.6,935797.6,3882,0,0,0,L,1122011218,1,120.65,121.33,0002,-3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461015,68799.00
01/02/2019 15:30,2,0.178,ACTIVE,211.48,335.14,59.969,1546461004,"201051344000582","174011545737251",26.86,2.00,0,330.63,363.39,4.9,2.8,0.000,1173931.9,1173931.9,7532,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461016,68800.00
01/02/2019 15:30,2,0.270,ACTIVE,211.70,341.15,60.017,1546461004,"201051344000868","174011545737251",31.53,3.00,0,332.13,390.74,8.7,6.4,0.022,1185984.1,1185984.1,31396,0,0,0,L,1122011218,1,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461017,68801.00
01/02/2019 15:30,2,0.301,ACTIVE,212.16,337.84,59.996,1546461004,"201051344000576","174011545737251",29.74,3.30,0,332.73,373.01,9.1,6.8,0.027,1199253.9,1199253.9,3852,0,0,0,L,1122011218,1,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461018,68802.00
01/02/2019 15:30,2,0.137,ALERT,211.48,300.27,60.001,1546461004,"201051344001158","174011545737251",20.30,-0.50,0,298.47,342.35,2.8,0.8,0.000,1179342.2,1179342.2,3874,0,0,0,L,1122011218,1,120.88,121.10,0002,-0,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461019,68803.00
01/02/2019 15:30,2,0.205,ACTIVE,211.25,335.74,59.996,1546461004,"201051344000917","174011545737251",28.88,5.00,0,331.23,367.30,6.1,3.9,0.004,1190619.3,1190619.3,7544,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461020,68804.00
01/02/2019 15:30,2,0.188,ALERT,211.03,298.47,60.006,1546461004,"201051344000417","174011545737251",13.08,0.50,0,296.66,352.87,2.5,0.5,0.000,966847.9,966847.9,7596,0,0,0,L,1122011218,1,120.88,121.10,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461022,68805.00
01/02/2019 15:30,2,0.123,ALERT,211.25,298.77,59.996,1546461004,"201051344000685","174011545737251",13.72,3.30,0,296.06,340.55,1.7,0.0,0.000,1194939.7,1194939.7,7560,0,0,0,L,1122011218,1,121.78,120.88,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461024,68806.00
01/02/2019 15:30,2,0.168,ALERT,211.03,298.17,59.996,1546461004,"201051344000651","174011545737251",21.19,2.00,0,296.66,363.09,3.6,1.5,0.000,1188710.7,1188710.7,7562,0,0,0,L,1122011218,1,121.33,120.65,0002,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461026,68807.00
01/02/2019 15:30,2,0.156,ALERT,211.25,300.87,59.996,1546461004,"201051344000594","174011545737251",21.99,2.00,0,298.77,374.81,3.5,1.5,0.000,1203727.6,1203727.6,31359,0,0,0,L,1122011218,1,120.88,120.88,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461028,68808.00
01/02/2019 15:30,2,0.193,ALERT,211.70,300.27,59.985,1546461004,"201051344000469","174011545737251",23.14,-0.50,0,298.17,363.99,4.5,2.5,0.000,1187858.0,1187858.0,3870,0,0,0,L,1122011218,1,120.42,121.55,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461029,68809.00
01/02/2019 15:30,2,0.150,ALERT,211.03,299.07,59.996,1546461004,"201051344000585","174011545737251",20.75,2.00,0,296.96,339.04,3.2,1.2,0.000,1203441.3,1203441.3,7605,0,0,0,L,1122011218,1,120.65,121.33,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461031,68810.00
01/02/2019 15:30,2,0.135,ALERT,212.16,300.27,59.996,1546461004,"201051344000853","174011545737251",18.59,1.00,0,297.87,348.66,2.5,0.5,0.000,1203585.2,1203585.2,3866,0,0,0,L,1122011218,1,121.55,121.55,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461033,68811.00
01/02/2019 15:30,2,0.121,ALERT,211.25,299.07,59.996,1546461004,"201051344001145","174011545737251",18.69,3.30,0,296.66,356.78,2.3,0.3,0.000,1202396.8,1202396.8,7544,0,0,0,L,1122011218,1,121.10,120.88,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461035,68812.00
01/02/2019 15:30,2,0.158,ALERT,211.03,298.77,59.996,1546461004,"201051344000438","174011545737251",17.77,2.50,0,296.96,360.99,2.9,0.9,0.000,1196364.8,1196364.8,7557,0,0,0,L,1122011218,1,121.33,120.88,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461037,68813.00
01/02/2019 15:30,2,0.133,ALERT,210.57,299.07,60.001,1546461004,"201051344001135","174011545737251",18.81,2.00,0,297.26,347.46,2.6,0.6,0.000,1184801.0,1184801.0,7549,0,0,0,L,1122011218,1,120.88,120.88,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461039,68814.00
01/02/2019 15:30,2,0.152,ALERT,211.48,300.57,60.012,1546461004,"201051344000983","174011545737251",21.45,1.50,0,299.37,364.89,3.4,1.3,0.000,1203236.2,1203236.2,3855,0,0,0,L,1122011218,1,121.10,120.88,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461041,68815.00
01/02/2019 15:30,2,0.236,ACTIVE,211.03,335.14,59.985,1546461004,"201051344001203","174011545737251",25.74,1.50,0,331.83,366.70,6.2,4.0,0.009,1193446.1,1193446.1,7594,0,0,0,L,1122011218,1,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461041,68816.00
01/02/2019 15:30,2,0.152,ALERT,210.80,299.07,60.001,1546461004,"201051344001230","174011545737251",19.32,2.00,0,297.57,357.08,3.0,1.0,0.000,1188032.7,1188032.7,7570,0,0,0,L,1122011218,1,121.10,120.65,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461043,68817.00
01/02/2019 15:30,2,0.125,ALERT,210.57,298.77,59.959,1546461004,"201051344000646","174011545737251",17.83,1.00,0,296.06,360.69,2.3,0.3,0.000,1182755.9,1182755.9,7564,0,0,0,L,1122011218,1,121.10,120.65,0002,-2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461045,68818.00
01/02/2019 15:30,2,0.213,ACTIVE,211.93,335.74,60.001,1546461004,"201051344000867","174011545737251",29.92,3.00,0,332.43,372.11,6.5,4.3,0.013,1184813.9,1184813.9,31390,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461046,68819.00
01/02/2019 15:30,2,0.170,ALERT,212.16,299.97,60.033,1546461004,"201051344000633","174011545737251",23.02,1.00,0,297.26,364.89,4.0,1.9,0.000,1183702.7,1183702.7,31433,0,0,0,L,1122011218,1,121.55,121.55,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461048,68820.00
01/02/2019 15:30,2,0.189,ALERT,210.35,298.77,60.001,1546461004,"201051344000955","174011545737251",22.82,3.30,0,297.57,363.09,4.4,2.3,0.000,1201522.1,1201522.1,7565,0,0,0,L,1122011218,1,120.42,120.88,0002,1,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461050,68821.00
01/02/2019 15:30,2,0.090,ALERT,211.48,299.07,60.006,1546461004,"201051344000648","174011545737251",33.28,0.50,0,297.26,323.72,3.1,1.0,0.000,1191677.4,1191677.4,31380,0,0,0,L,1122011218,1,120.42,121.55,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461052,68822.00
01/02/2019 15:30,2,0.213,ACTIVE,212.16,337.24,60.001,1546461004,"201051344000645","174011545737251",28.75,3.30,0,333.93,376.01,6.2,4.1,0.009,1195962.2,1195962.2,31384,0,0,0,L,1122011218,1,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461053,68823.00
01/02/2019 15:30,2,0.146,ALERT,211.48,300.87,59.990,1546461004,"201051344000569","174011545737251",18.51,2.50,0,299.37,361.59,2.8,0.7,0.000,1212895.0,1212895.0,3717,0,0,0,L,1122011218,1,120.65,121.33,0002,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461055,68824.00
01/02/2019 15:45,2,0.174,ACTIVE,211.25,299.97,59.985,1546461904,"201051344000579","174011545737251",19.08,0.00,0,298.47,302.68,3.4,1.3,0.000,1212782.4,1212782.4,3863,0,0,0,L,1122011218,1,120.65,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461906,68825.00
01/02/2019 15:45,2,0.184,ALERT,210.57,329.13,60.022,1546461904,"201051344001025","174011545737251",26.60,1.50,0,296.36,343.25,5.0,2.9,0.000,1197456.1,1197456.1,7588,0,0,0,L,1122011218,1,120.65,120.65,0002,-1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461908,68826.00
01/02/2019 15:45,2,0.279,ACTIVE,210.80,335.44,60.017,1546461904,"201051344001093","174011545737251",27.67,2.00,0,327.02,343.85,7.8,5.6,0.009,1189475.4,1189475.4,7578,0,0,0,L,1122011218,1,120.88,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461909,68827.00
01/02/2019 15:45,2,0.150,ACTIVE,211.03,299.37,60.017,1546461904,"201051344000458","174011545737251",19.48,1.50,0,297.87,302.68,3.0,1.0,0.000,1198992.3,1198992.3,3863,0,0,0,L,1122011218,1,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461910,68828.00
01/02/2019 15:45,2,0.156,ALERT,210.57,299.37,60.017,1546461904,"201051344000890","174011545737251",13.62,1.00,0,297.26,301.47,2.2,0.2,0.000,1193955.0,1193955.0,7558,0,0,0,L,1122011218,1,121.10,120.20,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1546461911,68829.00
01/02/2019 15:45,2,0.139,ACTIVE,211.03,299.07,59.969,1546461904,"201051344000988","174011545737251",18.35,0.00,0,295.46,301.77,2.6,0.6,0.000,935797.7,935797.7,3884,0,0,0,L,1122011218,1,120.42,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461912,68830.00
01/02/2019 15:45,2,0.174,ALERT,211.03,299.97,60.001,1546461904,"201051344000582","174011545737251",23.80,1.00,0,297.87,336.04,4.2,2.1,0.000,1173932.4,1173932.4,7533,0,0,0,L,1122011218,1,121.10,121.10,0002,-1,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461914,68831.00
01/02/2019 15:45,2,0.246,ACTIVE,211.48,336.04,60.017,1546461904,"201051344000868","174011545737251",30.87,2.50,0,332.43,355.28,7.8,5.6,0.022,1185985.5,1185985.5,31397,0,0,0,L,1122011218,1,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461915,68832.00
01/02/2019 15:45,2,0.281,ACTIVE,211.93,337.24,60.017,1546461904,"201051344000576","174011545737251",29.38,2.50,0,331.53,342.65,8.4,6.2,0.031,1199255.5,1199255.5,3853,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461916,68833.00
01/02/2019 15:45,2,0.127,ACTIVE,211.25,299.07,60.017,1546461904,"201051344001158","174011545737251",18.69,-1.00,0,297.57,301.77,2.4,0.4,0.000,1179342.3,1179342.3,3876,0,0,0,L,1122011218,1,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461917,68834.00
01/02/2019 15:45,2,0.211,ACTIVE,211.03,336.34,60.017,1546461904,"201051344000917","174011545737251",25.56,4.00,0,307.18,358.28,5.5,3.4,0.004,1190620.1,1190620.1,7545,0,0,0,L,1122011218,1,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461918,68835.00
01/02/2019 15:45,2,0.143,ALERT,210.80,298.47,60.017,1546461904,"201051344000417","174011545737251",20.16,0.00,0,296.36,299.97,2.9,0.9,0.000,966848.1,966848.1,7598,0,0,0,L,1122011218,1,120.65,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546461920,68836.00
01/02/2019 15:45,2,0.070,ALERT,211.03,298.77,60.017,1546461904,"201051344000685","174011545737251",30.93,2.50,0,296.36,300.57,2.2,0.2,0.000,1194939.7,1194939.7,7562,0,0,0,L,1122011218,1,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546461921,68837.00
01/02/2019 15:45,2,0.160,ACTIVE,210.80,298.17,60.001,1546461904,"201051344000651","174011545737251",19.22,1.00,0,296.36,299.97,3.1,1.1,0.000,1188711.0,1188711.0,7564,0,0,0,L,1122011218,1,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461922,68838.00
01/02/2019 15:45,2,0.160,ACTIVE,211.03,299.67,60.012,1546461904,"201051344000594","174011545737251",20.34,1.00,0,297.26,302.37,3.3,1.3,0.000,1203727.9,1203727.9,31361,0,0,0,L,1122011218,1,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461923,68839.00
01/02/2019 15:45,2,0.188,ACTIVE,211.48,299.37,60.017,1546461904,"201051344000469","174011545737251",21.99,-1.00,0,297.26,301.77,4.2,2.1,0.000,1187858.6,1187858.6,3872,0,0,0,L,1122011218,1,120.20,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461924,68840.00
01/02/2019 15:45,2,0.141,ACTIVE,210.80,299.07,60.012,1546461904,"201051344000585","174011545737251",18.75,1.00,0,296.66,300.57,2.7,0.7,0.000,1203441.5,1203441.5,7607,0,0,0,L,1122011218,1,120.42,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461925,68841.00
01/02/2019 15:45,2,0.125,ACTIVE_NO_POWER,211.93,299.07,60.017,1546461904,"201051344000853","174011545737251",15.41,0.00,0,297.87,302.37,2.0,0.0,0.000,1203585.3,1203585.3,3868,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461926,68842.00
01/02/2019 15:45,2,0.117,ACTIVE_NO_POWER,210.80,299.07,60.017,1546461904,"201051344001145","174011545737251",15.03,2.00,0,296.66,301.17,1.8,0.0,0.000,1202396.8,1202396.8,7546,0,0,0,L,1122011218,1,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461927,68843.00
01/02/2019 15:45,2,0.154,ACTIVE,210.57,298.77,60.054,1546461904,"201051344000438","174011545737251",13.96,1.50,0,296.96,300.87,2.2,0.2,0.000,1196364.9,1196364.9,7559,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461928,68844.00
01/02/2019 15:45,2,0.127,ACTIVE,210.35,299.07,60.012,1546461904,"201051344001135","174011545737251",16.66,1.00,0,297.26,301.17,2.1,0.2,0.000,1184801.0,1184801.0,7551,0,0,0,L,1122011218,1,120.65,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461929,68845.00
01/02/2019 15:45,2,0.143,ACTIVE,211.25,299.37,60.017,1546461904,"201051344000983","174011545737251",19.90,0.50,0,298.17,302.37,2.9,0.9,0.000,1203236.4,1203236.4,3857,0,0,0,L,1122011218,1,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461930,68846.00
01/02/2019 15:45,2,0.221,ALERT,210.80,335.14,60.012,1546461904,"201051344001203","174011545737251",25.33,1.00,0,297.57,340.85,5.7,3.6,0.004,1193447.0,1193447.0,7595,0,0,0,L,1122011218,1,121.55,120.42,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461932,68847.00
01/02/2019 15:45,2,0.145,ACTIVE,210.57,299.07,60.038,1546461904,"201051344001230","174011545737251",17.16,1.00,0,296.96,300.87,2.5,0.5,0.000,1188032.9,1188032.9,7572,0,0,0,L,1122011218,1,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461933,68848.00
01/02/2019 15:45,2,0.117,ACTIVE_NO_POWER,210.35,298.77,60.043,1546461904,"201051344000646","174011545737251",15.41,0.00,0,296.36,300.27,1.9,0.0,0.000,1182756.0,1182756.0,7566,0,0,0,L,1122011218,1,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461934,68849.00
01/02/2019 15:45,2,0.201,ACTIVE,211.48,335.44,60.054,1546461904,"201051344000867","174011545737251",29.00,2.50,0,310.19,357.38,5.9,3.8,0.009,1184814.9,1184814.9,31391,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461935,68850.00
01/02/2019 15:45,2,0.193,ACTIVE,211.93,299.07,60.017,1546461904,"201051344000633","174011545737251",18.98,0.00,0,296.36,301.47,3.7,1.7,0.000,1183703.2,1183703.2,31435,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461936,68851.00
01/02/2019 15:45,2,0.199,ACTIVE,210.12,299.07,60.017,1546461904,"201051344000955","174011545737251",19.96,2.00,0,297.26,300.27,4.0,2.0,0.000,1201522.6,1201522.6,7567,0,0,0,L,1122011218,1,120.42,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461937,68852.00
01/02/2019 15:45,2,0.184,ALERT,211.48,298.77,60.054,1546461904,"201051344000648","174011545737251",23.58,-0.50,0,297.26,336.64,4.4,2.3,0.000,1191678.0,1191678.0,31382,0,0,0,L,1122011218,1,120.42,121.55,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461939,68853.00
01/02/2019 15:45,2,0.203,ACTIVE,211.70,335.74,60.012,1546461904,"201051344000645","174011545737251",27.83,2.50,0,308.09,359.18,5.7,3.6,0.004,1195963.1,1195963.1,31385,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461939,68854.00
01/02/2019 15:45,2,0.141,ACTIVE,211.25,299.67,60.017,1546461904,"201051344000569","174011545737251",15.07,1.00,0,298.17,302.98,2.1,0.2,0.000,1212895.1,1212895.1,3719,0,0,0,L,1122011218,1,120.20,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546461940,68855.00
01/02/2019 16:00,2,0.172,ACTIVE,211.93,300.57,60.012,1546462804,"201051344000579","174011545737251",18.77,0.00,0,297.87,307.48,3.3,1.3,0.000,1212782.7,1212782.7,3864,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462806,68856.00
01/02/2019 16:00,2,0.182,ACTIVE,210.57,323.11,60.006,1546462804,"201051344001025","174011545737251",26.00,1.50,0,295.76,345.96,4.8,2.7,0.000,1197456.9,1197456.9,7590,0,0,0,L,1122011218,1,120.88,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462807,68857.00
01/02/2019 16:00,2,0.275,ACTIVE,210.80,335.14,59.985,1546462804,"201051344001093","174011545737251",27.47,1.50,0,313.80,352.57,7.7,5.5,0.013,1189476.9,1189476.9,7579,0,0,0,L,1122011218,1,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462808,68858.00
01/02/2019 16:00,2,0.150,ACTIVE,211.70,299.97,59.996,1546462804,"201051344000458","174011545737251",19.00,1.50,0,297.57,307.48,2.9,0.9,0.000,1198992.6,1198992.6,3864,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462809,68859.00
01/02/2019 16:00,2,0.111,ALERT,210.57,299.07,60.012,1546462804,"201051344000890","174011545737251",31.53,0.50,0,296.96,301.77,3.6,1.5,0.000,1193955.2,1193955.2,7560,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1546462811,68860.00
01/02/2019 16:00,2,0.135,ACTIVE,211.70,299.67,60.043,1546462804,"201051344000988","174011545737251",18.29,-0.50,0,295.16,306.28,2.5,0.5,0.000,935797.9,935797.9,3885,0,0,0,L,1122011218,1,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462812,68861.00
01/02/2019 16:00,2,0.176,ALERT,211.25,299.67,59.985,1546462804,"201051344000582","174011545737251",23.64,0.00,0,298.17,334.54,4.2,2.2,0.000,1173933.0,1173933.0,7535,0,0,0,L,1122011218,1,121.10,121.10,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462813,68862.00
01/02/2019 16:00,2,0.244,ACTIVE,211.93,336.34,60.012,1546462804,"201051344000868","174011545737251",30.79,1.50,0,330.63,350.47,7.6,5.4,0.022,1185986.9,1185986.9,31398,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462814,68863.00
01/02/2019 16:00,2,0.283,ACTIVE,212.38,337.54,60.012,1546462804,"201051344000576","174011545737251",28.98,2.00,0,331.53,343.25,8.3,6.1,0.022,1199257.1,1199257.1,3854,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462815,68864.00
01/02/2019 16:00,2,0.125,ACTIVE,211.93,299.97,60.012,1546462804,"201051344001158","174011545737251",18.33,-1.00,0,297.26,306.28,2.3,0.3,0.000,1179342.4,1179342.4,3877,0,0,0,L,1122011218,1,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462816,68865.00
01/02/2019 16:00,2,0.189,ALERT,211.03,335.74,60.017,1546462804,"201051344000917","174011545737251",27.99,3.30,0,295.16,339.04,5.4,3.3,0.004,1190621.0,1190621.0,7546,0,0,0,L,1122011218,1,121.10,120.88,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462818,68866.00
01/02/2019 16:00,2,0.150,ALERT,211.03,298.17,60.022,1546462804,"201051344000417","174011545737251",19.04,-0.50,0,296.36,299.97,2.9,0.9,0.000,966848.4,966848.4,7600,0,0,0,L,1122011218,1,120.88,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546462820,68867.00
01/02/2019 16:00,2,0.072,ALERT,211.03,298.47,60.012,1546462804,"201051344000685","174011545737251",30.91,1.00,0,296.66,300.57,2.3,0.3,0.000,1194939.8,1194939.8,7564,0,0,0,L,1122011218,1,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546462822,68868.00
01/02/2019 16:00,2,0.162,ACTIVE,210.80,297.87,60.001,1546462804,"201051344000651","174011545737251",18.73,-0.50,0,296.06,300.27,3.1,1.1,0.000,1188711.3,1188711.3,7565,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462823,68869.00
01/02/2019 16:00,2,0.164,ACTIVE,211.48,300.57,60.006,1546462804,"201051344000594","174011545737251",19.76,0.50,0,297.57,307.78,3.3,1.3,0.000,1203728.3,1203728.3,31362,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462824,68870.00
01/02/2019 16:00,2,0.186,ACTIVE,211.93,299.97,59.975,1546462804,"201051344000469","174011545737251",21.79,-1.50,0,297.26,306.28,4.1,2.0,0.000,1187859.1,1187859.1,3873,0,0,0,L,1122011218,1,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462824,68871.00
01/02/2019 16:00,2,0.141,ACTIVE,210.80,298.77,60.006,1546462804,"201051344000585","174011545737251",18.21,0.50,0,296.36,300.87,2.6,0.6,0.000,1203441.7,1203441.7,7608,0,0,0,L,1122011218,1,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462825,68872.00
01/02/2019 16:00,2,0.121,ACTIVE_NO_POWER,212.38,299.97,60.022,1546462804,"201051344000853","174011545737251",14.35,0.00,0,297.87,306.88,1.8,0.0,0.000,1203585.3,1203585.3,3869,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462826,68873.00
01/02/2019 16:00,2,0.119,ACTIVE_NO_POWER,211.03,298.77,60.012,1546462804,"201051344001145","174011545737251",13.96,1.00,0,296.96,301.17,1.7,0.0,0.000,1202396.8,1202396.8,7547,0,0,0,L,1122011218,1,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462827,68874.00
01/02/2019 16:00,2,0.094,ALERT,210.80,298.47,60.033,1546462804,"201051344000438","174011545737251",31.51,0.50,0,296.66,300.87,3.0,1.0,0.000,1196365.0,1196365.0,7560,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1546462829,68875.00
01/02/2019 16:00,2,0.125,ACTIVE_NO_POWER,210.35,298.47,59.996,1546462804,"201051344001135","174011545737251",15.86,0.50,0,296.96,301.17,2.0,0.0,0.000,1184801.1,1184801.1,7552,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462830,68876.00
01/02/2019 16:00,2,0.143,ACTIVE,211.93,300.27,59.980,1546462804,"201051344000983","174011545737251",19.52,0.50,0,297.87,307.18,2.9,0.8,0.000,1203236.6,1203236.6,3858,0,0,0,L,1122011218,1,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462831,68877.00
01/02/2019 16:00,2,0.229,ACTIVE,210.80,334.24,60.006,1546462804,"201051344001203","174011545737251",24.41,0.50,0,296.96,339.65,5.7,3.5,0.000,1193447.9,1193447.9,7597,0,0,0,L,1122011218,1,121.55,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462832,68878.00
01/02/2019 16:00,2,0.143,ACTIVE,210.80,299.07,60.017,1546462804,"201051344001230","174011545737251",16.62,0.50,0,296.96,300.57,2.4,0.4,0.000,1188033.0,1188033.0,7573,0,0,0,L,1122011218,1,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462833,68879.00
01/02/2019 16:00,2,0.117,ACTIVE_NO_POWER,210.35,298.47,60.017,1546462804,"201051344000646","174011545737251",14.53,-0.50,0,296.06,300.27,1.7,0.0,0.000,1182756.0,1182756.0,7567,0,0,0,L,1122011218,1,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462834,68880.00
01/02/2019 16:00,2,0.197,ALERT,212.16,336.04,60.006,1546462804,"201051344000867","174011545737251",28.96,2.00,0,296.96,340.85,5.8,3.7,0.009,1184815.8,1184815.8,31392,0,0,0,L,1122011218,1,121.55,121.10,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462836,68881.00
01/02/2019 16:00,2,0.170,ACTIVE,212.38,299.67,60.012,1546462804,"201051344000633","174011545737251",20.79,-0.50,0,296.06,306.58,3.6,1.5,0.000,1183703.6,1183703.6,31436,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462836,68882.00
01/02/2019 16:00,2,0.191,ACTIVE,210.35,298.47,60.043,1546462804,"201051344000955","174011545737251",20.59,1.50,0,296.96,300.27,4.0,2.0,0.000,1201523.1,1201523.1,7568,0,0,0,L,1122011218,1,120.42,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462838,68883.00
01/02/2019 16:00,2,0.205,ACTIVE,211.93,299.37,60.006,1546462804,"201051344000648","174011545737251",21.17,-1.00,0,297.57,307.18,4.4,2.3,0.000,1191678.6,1191678.6,31384,0,0,0,L,1122011218,1,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462839,68884.00
01/02/2019 16:00,2,0.205,ALERT,212.38,336.64,60.012,1546462804,"201051344000645","174011545737251",27.29,2.00,0,297.87,340.55,5.7,3.6,0.009,1195964.0,1195964.0,31386,0,0,0,L,1122011218,1,121.55,121.55,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546462840,68885.00
01/02/2019 16:00,2,0.141,ALERT,211.93,300.57,60.012,1546462804,"201051344000569","174011545737251",13.64,0.50,0,298.47,307.78,1.9,0.0,0.000,1212895.1,1212895.1,3720,0,0,0,L,1122011218,1,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1546462842,68886.00
01/02/2019 16:15,2,0.227,ALERT,211.93,336.94,60.006,1546463704,"201051344000579","174011545737251",28.43,0.00,0,299.07,360.38,6.6,4.4,0.004,1212783.3,1212783.3,3865,0,0,0,L,1122011218,1,121.10,120.88,0002,-4,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463707,68887.00
01/02/2019 16:15,2,0.270,ALERT,210.80,343.85,60.038,1546463704,"201051344001025","174011545737251",31.87,1.00,0,296.06,370.60,8.7,6.5,0.022,1197457.9,1197457.9,7591,0,0,0,L,1122011218,1,120.88,120.65,0002,-2,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463709,68888.00
01/02/2019 16:15,2,0.373,ACTIVE,211.03,352.57,60.017,1546463704,"201051344001093","174011545737251",32.74,1.50,0,309.89,362.19,12.3,10.0,0.040,1189478.7,1189478.7,7580,0,0,0,L,1122011218,1,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463710,68889.00
