ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 16:15,2,0.215,ALERT,211.70,336.34,60.001,1546463704,"201051344000458","174011545737251",28.82,1.50,0,298.17,356.78,6.3,4.2,0.004,1198993.1,1198993.1,3865,0,0,0,L,1122011218,1,121.10,121.10,0002,-2,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463712,68890.00
01/02/2019 16:15,2,0.195,ALERT,210.80,331.83,60.017,1546463704,"201051344000890","174011545737251",26.54,0.50,0,296.96,348.66,5.3,3.2,0.000,1193955.7,1193955.7,7562,0,0,0,L,1122011218,1,121.33,120.20,0002,-0,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1546463713,68891.00
01/02/2019 16:15,2,0.201,ALERT,211.70,337.84,59.996,1546463704,"201051344000988","174011545737251",20.08,-0.50,0,295.76,347.46,4.1,2.0,0.004,935798.1,935798.1,3886,0,0,0,L,1122011218,1,120.88,121.33,0002,-3,0,0,0,0,0,0,6,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463715,68892.00
01/02/2019 16:15,2,0.254,ACTIVE,211.48,334.84,60.022,1546463704,"201051344000582","174011545737251",30.28,0.00,0,297.87,358.58,7.8,5.6,0.018,1173933.9,1173933.9,7537,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463716,68893.00
01/02/2019 16:15,2,0.277,ACTIVE,211.93,382.03,60.006,1546463704,"201051344000868","174011545737251",35.78,1.50,0,330.33,388.34,10.1,7.8,0.031,1185988.6,1185988.6,31399,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463717,68894.00
01/02/2019 16:15,2,0.486,ACTIVE,212.38,343.25,60.006,1546463704,"201051344000576","174011545737251",31.51,2.00,0,331.83,367.30,15.6,13.1,0.084,1199259.3,1199259.3,3855,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463718,68895.00
01/02/2019 16:15,2,0.186,ALERT,211.93,337.24,59.996,1546463704,"201051344001158","174011545737251",27.00,-1.00,0,297.87,354.97,5.1,3.0,0.009,1179342.7,1179342.7,3878,0,0,0,L,1122011218,1,120.88,121.10,0002,-1,0,0,0,0,0,0,7,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463720,68896.00
01/02/2019 16:15,2,0.307,ACTIVE,211.03,347.76,60.017,1546463704,"201051344000917","174011545737251",32.18,3.30,0,295.46,359.48,10.1,7.8,0.035,1190622.3,1190622.3,7548,0,0,0,L,1122011218,1,121.10,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463721,68897.00
01/02/2019 16:15,2,0.242,ALERT,211.03,297.87,60.012,1546463704,"201051344000417","174011545737251",19.26,-0.50,0,295.76,299.97,4.8,2.7,0.000,966848.8,966848.8,7602,0,0,0,L,1122011218,1,120.88,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1546463723,68898.00
01/02/2019 16:15,2,0.072,ALERT,211.03,298.17,60.001,1546463704,"201051344000685","174011545737251",32.74,1.00,0,295.76,352.87,2.5,0.4,0.000,1194940.0,1194940.0,7566,0,0,0,L,1122011218,1,121.78,120.88,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1546463724,68899.00
01/02/2019 16:15,2,0.217,ALERT,211.03,335.44,60.012,1546463704,"201051344000651","174011545737251",27.35,-0.50,0,295.76,348.06,6.0,3.9,0.004,1188711.8,1188711.8,7566,0,0,0,L,1122011218,1,121.55,120.42,0002,-2,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463726,68900.00
01/02/2019 16:15,2,0.209,ALERT,211.70,337.54,60.001,1546463704,"201051344000594","174011545737251",28.37,1.00,0,297.87,390.14,6.0,3.9,0.013,1203728.8,1203728.8,31363,0,0,0,L,1122011218,1,120.88,120.88,0002,-2,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463728,68901.00
01/02/2019 16:15,2,0.244,ACTIVE,212.16,337.24,60.001,1546463704,"201051344000469","174011545737251",29.58,-1.50,0,297.26,372.71,7.3,5.2,0.013,1187859.9,1187859.9,3874,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463729,68902.00
01/02/2019 16:15,2,0.191,ALERT,211.03,335.44,60.006,1546463704,"201051344000585","174011545737251",27.75,0.50,0,296.66,345.96,5.4,3.3,0.004,1203442.1,1203442.1,7609,0,0,0,L,1122011218,1,120.88,121.10,0002,-3,0,0,0,0,0,0,7,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463731,68903.00
01/02/2019 16:15,2,0.182,ALERT,212.61,338.14,60.006,1546463704,"201051344000853","174011545737251",25.92,-0.50,0,298.17,350.77,4.8,2.7,0.000,1203585.6,1203585.6,3870,0,0,0,L,1122011218,1,121.78,121.55,0002,-0,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1546463733,68904.00
01/02/2019 16:15,2,0.133,ALERT,211.03,298.47,60.012,1546463704,"201051344001145","174011545737251",20.61,0.50,0,296.96,309.59,2.8,0.8,0.000,1202396.9,1202396.9,7548,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1546463735,68905.00
01/02/2019 16:15,2,0.096,ALERT,211.03,298.17,60.006,1546463704,"201051344000438","174011545737251",33.24,0.50,0,296.36,334.84,3.3,1.2,0.000,1196365.4,1196365.4,7562,0,0,0,L,1122011218,1,121.33,120.88,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1546463737,68906.00
01/02/2019 16:15,2,0.168,ALERT,210.57,333.63,60.012,1546463704,"201051344001135","174011545737251",27.14,0.50,0,296.66,342.95,4.6,2.5,0.004,1184801.3,1184801.3,7553,0,0,0,L,1122011218,1,121.10,120.42,0002,-1,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1546463739,68907.00
01/02/2019 16:15,2,0.195,ALERT,211.93,336.64,59.985,1546463704,"201051344000983","174011545737251",28.59,0.50,0,297.57,394.65,5.7,3.6,0.004,1203237.1,1203237.1,3859,0,0,0,L,1122011218,1,121.10,121.10,0002,-0,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463740,68908.00
01/02/2019 16:15,2,0.314,ALERT,211.03,337.84,59.996,1546463704,"201051344001203","174011545737251",31.23,0.00,0,296.06,354.07,10.0,7.7,0.044,1193449.2,1193449.2,7598,0,0,0,L,1122011218,1,121.55,120.42,0002,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463742,68909.00
01/02/2019 16:15,2,0.188,ALERT,211.03,334.24,60.012,1546463704,"201051344001230","174011545737251",26.20,0.50,0,296.36,349.56,5.0,2.9,0.000,1188033.4,1188033.4,7574,0,0,0,L,1122011218,1,121.33,120.42,0002,-2,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463744,68910.00
01/02/2019 16:15,2,0.162,ALERT,210.57,318.91,59.990,1546463704,"201051344000646","174011545737251",25.03,-0.50,0,295.46,333.93,4.1,2.1,0.000,1182756.2,1182756.2,7568,0,0,0,L,1122011218,1,121.10,120.65,0002,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1546463746,68911.00
01/02/2019 16:15,2,0.340,ACTIVE,212.16,348.36,60.006,1546463704,"201051344000867","174011545737251",32.26,2.00,0,296.36,360.69,11.2,8.8,0.049,1184817.3,1184817.3,31394,0,0,0,L,1122011218,1,121.55,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463747,68912.00
01/02/2019 16:15,2,0.244,ACTIVE,212.61,339.04,60.001,1546463704,"201051344000633","174011545737251",28.71,-0.50,0,295.46,357.08,7.1,4.9,0.013,1183704.3,1183704.3,31437,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463748,68913.00
01/02/2019 16:15,2,0.262,ALERT,210.57,333.93,60.006,1546463704,"201051344000955","174011545737251",26.82,1.50,0,296.66,394.35,7.1,5.0,0.009,1201523.9,1201523.9,7569,0,0,0,L,1122011218,1,120.65,120.65,0002,-1,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463750,68914.00
01/02/2019 16:15,2,0.254,ACTIVE,211.93,337.54,60.001,1546463704,"201051344000648","174011545737251",31.23,-1.00,0,297.26,355.88,8.1,5.9,0.018,1191679.5,1191679.5,31385,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463751,68915.00
01/02/2019 16:15,2,0.324,ACTIVE,212.38,353.17,60.033,1546463704,"201051344000645","174011545737251",32.78,2.00,0,296.96,364.29,10.8,8.5,0.049,1195965.5,1195965.5,31388,0,0,0,L,1122011218,1,121.55,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546463752,68916.00
01/02/2019 16:15,2,0.191,ALERT,211.93,336.64,60.001,1546463704,"201051344000569","174011545737251",27.10,0.50,0,298.17,347.16,5.3,3.2,0.000,1212895.5,1212895.5,3722,0,0,0,L,1122011218,1,120.88,121.55,0002,-2,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1546463753,68917.00
01/02/2019 16:30,2,0.221,ALERT,212.16,338.14,59.980,1546464604,"201051344000579","174011545737251",28.09,0.50,0,297.87,352.57,6.3,4.2,0.004,1212784.4,1212784.4,3867,0,0,0,L,1122011218,1,121.33,121.10,0002,-4,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464607,68918.00
01/02/2019 16:30,2,0.270,ACTIVE,211.03,334.84,59.975,1546464604,"201051344001025","174011545737251",30.59,0.50,0,330.63,363.99,8.3,6.1,0.018,1197459.5,1197459.5,7593,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464608,68919.00
01/02/2019 16:30,2,0.373,ACTIVE,211.25,348.96,59.953,1546464604,"201051344001093","174011545737251",32.26,1.00,0,330.03,363.09,12.2,9.9,0.040,1189481.2,1189481.2,7581,0,0,0,L,1122011218,1,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464609,68920.00
01/02/2019 16:30,2,0.209,ALERT,211.93,337.24,59.980,1546464604,"201051344000458","174011545737251",28.45,2.00,0,297.57,360.38,6.0,3.9,0.004,1198994.1,1198994.1,3867,0,0,0,L,1122011218,1,121.33,121.33,0002,-2,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464611,68921.00
01/02/2019 16:30,2,0.191,ALERT,211.03,299.67,59.985,1546464604,"201051344000890","174011545737251",23.78,1.00,0,296.66,360.38,4.6,2.5,0.000,1193956.5,1193956.5,7564,0,0,0,L,1122011218,1,121.33,120.42,0002,0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464613,68922.00
01/02/2019 16:30,2,0.195,ACTIVE,211.93,339.34,60.001,1546464604,"201051344000988","174011545737251",19.98,0.00,0,295.16,356.78,4.0,1.9,0.000,935798.6,935798.6,3888,0,0,0,L,1122011218,1,120.88,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464614,68923.00
01/02/2019 16:30,2,0.238,ACTIVE,211.70,336.34,59.985,1546464604,"201051344000582","174011545737251",30.97,0.00,0,316.80,360.69,7.5,5.3,0.018,1173935.3,1173935.3,7538,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464615,68924.00
01/02/2019 16:30,2,0.420,ACTIVE,212.16,369.10,59.959,1546464604,"201051344000868","174011545737251",34.29,1.50,0,333.03,389.84,14.6,12.2,0.071,1185991.6,1185991.6,31400,0,0,0,L,1122011218,1,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464615,68925.00
01/02/2019 16:30,2,0.477,ACTIVE,212.83,343.85,59.990,1546464604,"201051344000576","174011545737251",31.59,2.00,0,333.03,366.10,15.3,12.8,0.080,1199262.6,1199262.6,3856,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464616,68926.00
01/02/2019 16:30,2,0.189,ALERT,212.38,338.44,59.985,1546464604,"201051344001158","174011545737251",25.84,-0.50,0,297.57,353.17,5.0,2.9,0.000,1179343.4,1179343.4,3880,0,0,0,L,1122011218,1,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464618,68927.00
01/02/2019 16:30,2,0.301,ACTIVE,211.48,345.36,59.959,1546464604,"201051344000917","174011545737251",31.89,3.30,0,329.13,362.49,9.8,7.5,0.044,1190624.1,1190624.1,7549,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464619,68928.00
01/02/2019 16:30,2,0.211,ALERT,211.25,298.47,59.985,1546464604,"201051344000417","174011545737251",20.00,-0.50,0,295.46,299.97,4.3,2.2,0.000,966849.3,966849.3,7604,0,0,0,L,1122011218,1,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1546464621,68929.00
01/02/2019 16:30,2,0.193,ALERT,211.48,298.77,59.996,1546464604,"201051344000685","174011545737251",19.60,1.00,0,295.76,337.54,3.9,1.8,0.000,1194940.4,1194940.4,7568,0,0,0,L,1122011218,1,122.01,120.88,0002,-2,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1546464623,68930.00
01/02/2019 16:30,2,0.215,ACTIVE,211.48,335.74,59.975,1546464604,"201051344000651","174011545737251",26.04,0.00,0,295.76,362.19,5.7,3.6,0.000,1188712.7,1188712.7,7568,0,0,0,L,1122011218,1,121.78,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464624,68931.00
01/02/2019 16:30,2,0.205,ALERT,211.93,337.84,59.980,1546464604,"201051344000594","174011545737251",27.73,1.00,0,297.57,348.96,5.8,3.7,0.004,1203729.8,1203729.8,31365,0,0,0,L,1122011218,1,121.10,121.10,0002,-2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464625,68932.00
01/02/2019 16:30,2,0.262,ALERT,212.38,338.44,59.985,1546464604,"201051344000469","174011545737251",26.70,-1.00,0,297.26,352.27,7.1,4.9,0.009,1187861.2,1187861.2,3875,0,0,0,L,1122011218,1,120.88,121.78,0002,-4,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464627,68933.00
01/02/2019 16:30,2,0.186,ACTIVE,211.48,335.44,59.975,1546464604,"201051344000585","174011545737251",27.19,0.50,0,295.76,354.37,5.1,3.0,0.000,1203442.8,1203442.8,7611,0,0,0,L,1122011218,1,120.88,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464628,68934.00
01/02/2019 16:30,2,0.170,ACTIVE,212.83,339.95,59.975,1546464604,"201051344000853","174011545737251",26.40,0.00,0,298.47,371.81,4.6,2.5,0.000,1203586.2,1203586.2,3872,0,0,0,L,1122011218,1,121.78,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464629,68935.00
01/02/2019 16:30,2,0.158,ACTIVE,211.48,335.74,59.948,1546464604,"201051344001145","174011545737251",26.94,1.00,0,295.76,353.17,4.3,2.3,0.000,1202397.4,1202397.4,7550,0,0,0,L,1122011218,1,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464630,68936.00
01/02/2019 16:30,2,0.188,ALERT,211.25,299.07,59.985,1546464604,"201051344000438","174011545737251",23.22,0.50,0,295.76,337.24,4.4,2.4,0.000,1196366.0,1196366.0,7564,0,0,0,L,1122011218,1,121.55,120.88,0002,-0,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464632,68937.00
01/02/2019 16:30,2,0.166,ACTIVE,211.03,332.73,59.969,1546464604,"201051344001135","174011545737251",26.42,0.50,0,296.36,363.39,4.5,2.4,0.000,1184801.9,1184801.9,7555,0,0,0,L,1122011218,1,121.10,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464633,68938.00
01/02/2019 16:30,2,0.189,ALERT,212.16,337.84,59.990,1546464604,"201051344000983","174011545737251",28.33,0.50,0,298.77,346.86,5.5,3.3,0.009,1203238.0,1203238.0,3861,0,0,0,L,1122011218,1,121.33,121.33,0002,-0,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464635,68939.00
01/02/2019 16:30,2,0.307,ACTIVE,211.25,336.94,59.975,1546464604,"201051344001203","174011545737251",31.13,0.00,0,330.33,356.18,9.7,7.5,0.040,1193451.1,1193451.1,7600,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464636,68940.00
01/02/2019 16:30,2,0.203,ALERT,211.25,325.22,59.975,1546464604,"201051344001230","174011545737251",22.74,0.50,0,296.66,360.08,4.7,2.6,0.000,1188034.0,1188034.0,7576,0,0,0,L,1122011218,1,121.55,120.65,0002,-2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464637,68941.00
01/02/2019 16:30,2,0.158,ALERT,210.80,299.07,60.033,1546464604,"201051344000646","174011545737251",23.20,-0.50,0,295.76,339.95,3.7,1.7,0.000,1182756.6,1182756.6,7570,0,0,0,L,1122011218,1,121.33,120.88,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464639,68942.00
01/02/2019 16:30,2,0.340,ACTIVE,212.38,340.25,59.985,1546464604,"201051344000867","174011545737251",31.41,2.00,0,331.53,361.89,10.9,8.6,0.049,1184819.5,1184819.5,31395,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464640,68943.00
01/02/2019 16:30,2,0.256,ALERT,212.83,340.25,59.985,1546464604,"201051344000633","174011545737251",27.00,0.00,0,295.76,348.96,7.0,4.8,0.009,1183705.5,1183705.5,31438,0,0,0,L,1122011218,1,121.78,121.78,0002,-1,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464642,68944.00
01/02/2019 16:30,2,0.256,ALERT,211.03,334.84,59.980,1546464604,"201051344000955","174011545737251",26.04,1.50,0,296.06,345.06,6.8,4.6,0.013,1201525.0,1201525.0,7571,0,0,0,L,1122011218,1,120.88,120.88,0002,-1,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464644,68945.00
01/02/2019 16:30,2,0.250,ALERT,212.38,337.84,59.943,1546464604,"201051344000648","174011545737251",30.99,-0.50,0,296.96,370.60,7.9,5.7,0.018,1191681.0,1191681.0,31386,0,0,0,L,1122011218,1,120.88,121.78,0002,-3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464646,68946.00
01/02/2019 16:30,2,0.330,ACTIVE,212.61,343.85,59.990,1546464604,"201051344000645","174011545737251",31.75,2.00,0,334.24,365.49,10.7,8.4,0.049,1195967.6,1195967.6,31389,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464647,68947.00
01/02/2019 16:30,2,0.184,ACTIVE,212.16,335.44,59.990,1546464604,"201051344000569","174011545737251",26.66,1.00,0,299.07,360.08,5.0,2.9,0.000,1212896.3,1212896.3,3724,0,0,0,L,1122011218,1,120.88,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546464648,68948.00
01/02/2019 16:45,2,0.098,ALERT,211.93,300.87,59.980,1546465504,"201051344000579","174011545737251",31.21,-0.50,0,299.07,340.25,3.1,1.1,0.000,1212784.9,1212784.9,3869,0,0,0,L,1122011218,1,120.88,121.10,0100,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1546465507,68949.00
01/02/2019 16:45,2,0.158,ALERT,210.80,298.17,59.932,1546465504,"201051344001025","174011545737251",24.21,0.00,0,297.26,351.67,3.9,1.9,0.000,1197460.5,1197460.5,7594,0,0,0,L,1122011218,1,120.88,120.88,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546465508,68950.00
01/02/2019 16:45,2,0.217,ALERT,211.03,299.07,59.975,1546465504,"201051344001093","174011545737251",22.22,0.50,0,297.57,354.37,4.9,2.8,0.000,1189482.9,1189482.9,7582,0,0,0,L,1122011218,1,121.10,120.88,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546465510,68951.00
01/02/2019 16:45,2,0.096,ALERT,211.70,300.27,59.975,1546465504,"201051344000458","174011545737251",30.93,1.00,0,298.17,340.25,3.0,1.0,0.000,1198994.6,1198994.6,3869,0,0,0,L,1122011218,1,121.10,121.33,0100,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1546465512,68952.00
01/02/2019 16:45,2,0.111,ALERT,210.80,299.37,59.975,1546465504,"201051344000890","174011545737251",31.33,0.00,0,296.96,307.18,3.6,1.5,0.000,1193956.8,1193956.8,7566,0,0,0,L,1122011218,1,121.33,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1546465514,68953.00
01/02/2019 16:45,2,0.066,ALERT,211.70,300.27,59.985,1546465504,"201051344000988","174011545737251",20.18,-1.00,0,295.76,344.15,1.4,0.0,0.000,935798.9,935798.9,3889,0,0,0,L,1122011218,1,120.65,121.55,0100,-4,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1546465516,68954.00
01/02/2019 16:45,2,0.154,ALERT,211.48,299.97,60.017,1546465504,"201051344000582","174011545737251",19.86,-1.00,0,298.17,340.25,3.1,1.1,0.000,1173936.1,1173936.1,7539,0,0,0,L,1122011218,1,121.33,121.10,0002,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546465517,68955.00
01/02/2019 16:45,2,0.174,ALERT,211.93,321.61,59.985,1546465504,"201051344000868","174011545737251",24.95,1.00,0,319.51,374.81,4.4,2.4,0.000,1185993.3,1185993.3,31401,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546465519,68956.00
01/02/2019 16:45,2,0.184,ALERT,212.61,314.70,59.969,1546465504,"201051344000576","174011545737251",24.61,1.00,0,298.47,356.18,4.6,2.5,0.000,1199264.3,1199264.3,3857,0,0,0,L,1122011218,1,121.33,121.33,0002,-3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546465521,68957.00
01/02/2019 16:45,2,0.053,ALERT,212.16,300.27,59.980,1546465504,"201051344001158","174011545737251",30.10,-1.50,0,297.87,340.25,1.6,0.0,0.000,1179343.8,1179343.8,3882,0,0,0,L,1122011218,1,120.88,121.33,0100,-1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1546465523,68958.00
01/02/2019 16:45,2,0.156,ALERT,211.25,298.47,59.980,1546465504,"201051344000917","174011545737251",22.24,2.50,0,296.06,349.56,3.5,1.5,0.000,1190625.3,1190625.3,7550,0,0,0,L,1122011218,1,121.10,121.33,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546465525,68959.00
01/02/2019 16:45,2,0.143,ALERT,211.25,298.47,59.985,1546465504,"201051344000417","174011545737251",20.20,-1.00,0,296.06,300.27,3.0,0.9,0.000,966849.6,966849.6,7606,0,0,0,L,1122011218,1,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1546465527,68960.00
01/02/2019 16:45,2,0.070,ALERT,211.25,298.77,59.969,1546465504,"201051344000685","174011545737251",30.97,0.00,0,296.06,300.57,2.3,0.3,0.000,1194940.6,1194940.6,7570,0,0,0,L,1122011218,1,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1546465528,68961.00
01/02/2019 16:45,2,0.158,ALERT,211.25,298.17,59.969,1546465504,"201051344000651","174011545737251",17.43,-1.00,0,295.76,339.65,2.8,0.8,0.000,1188713.2,1188713.2,7569,0,0,0,L,1122011218,1,121.55,120.65,0100,-3,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1546465530,68962.00
01/02/2019 16:45,2,0.086,ALERT,211.70,300.87,59.975,1546465504,"201051344000594","174011545737251",32.08,0.00,0,297.87,339.34,2.9,0.8,0.000,1203730.3,1203730.3,31367,0,0,0,L,1122011218,1,120.88,121.10,0100,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1546465532,68963.00
01/02/2019 16:45,2,0.162,ALERT,211.93,300.27,59.975,1546465504,"201051344000469","174011545737251",11.91,-2.00,0,297.26,342.35,2.0,0.0,0.000,1187861.9,1187861.9,3877,0,0,0,L,1122011218,1,120.42,121.78,0100,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1546465534,68964.00
01/02/2019 16:45,2,0.129,ALERT,211.03,299.07,59.996,1546465504,"201051344000585","174011545737251",15.23,-0.50,0,296.36,337.54,2.0,0.0,0.000,1203443.2,1203443.2,7612,0,0,0,L,1122011218,1,120.88,121.10,0100,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1546465536,68965.00
01/02/2019 16:45,2,0.131,ALERT,212.61,300.27,59.985,1546465504,"201051344000853","174011545737251",16.18,-1.00,0,298.47,340.85,2.1,0.1,0.000,1203586.4,1203586.4,3873,0,0,0,L,1122011218,1,121.55,121.78,0100,-1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1546465538,68966.00
01/02/2019 16:45,2,0.061,ALERT,211.25,299.07,59.975,1546465504,"201051344001145","174011545737251",31.83,0.00,0,296.36,338.44,2.0,0.0,0.000,1202397.6,1202397.6,7551,0,0,0,L,1122011218,1,121.33,120.88,0100,-1,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1546465539,68967.00
01/02/2019 16:45,2,0.096,ALERT,211.25,298.77,59.975,1546465504,"201051344000438","174011545737251",31.59,0.00,0,296.96,300.87,3.1,1.1,0.000,1196366.3,1196366.3,7566,0,0,0,L,1122011218,1,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1546465541,68968.00
01/02/2019 16:45,2,0.072,ALERT,210.80,301.17,60.001,1546465504,"201051344001135","174011545737251",30.40,-0.50,0,296.96,335.44,2.2,0.2,0.000,1184802.1,1184802.1,7556,0,0,0,L,1122011218,1,121.10,120.88,0100,-2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1546465543,68969.00
01/02/2019 16:45,2,0.133,ALERT,211.93,300.57,59.980,1546465504,"201051344000983","174011545737251",17.02,0.00,0,298.47,339.95,2.3,0.3,0.000,1203238.4,1203238.4,3863,0,0,0,L,1122011218,1,121.10,121.33,0100,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1546465545,68970.00
01/02/2019 16:45,2,0.189,ALERT,211.03,298.77,59.980,1546465504,"201051344001203","174011545737251",19.38,-0.50,0,297.57,344.45,3.8,1.7,0.000,1193452.2,1193452.2,7601,0,0,0,L,1122011218,1,121.78,120.65,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546465547,68971.00
01/02/2019 16:45,2,0.070,ALERT,211.03,299.37,59.953,1546465504,"201051344001230","174011545737251",31.63,-0.50,0,296.96,337.84,2.3,0.3,0.000,1188034.3,1188034.3,7578,0,0,0,L,1122011218,1,121.33,120.65,0100,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1546465549,68972.00
01/02/2019 16:45,2,0.113,ALERT,210.80,298.77,59.980,1546465504,"201051344000646","174011545737251",11.93,-1.00,0,296.06,300.27,1.4,0.0,0.000,1182756.8,1182756.8,7572,0,0,0,L,1122011218,1,121.33,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1546465550,68973.00
01/02/2019 16:45,2,0.154,ALERT,212.16,299.97,59.980,1546465504,"201051344000867","174011545737251",22.30,1.50,0,297.57,355.88,3.5,1.5,0.000,1184820.8,1184820.8,31396,0,0,0,L,1122011218,1,121.33,121.33,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546465552,68974.00
01/02/2019 16:45,2,0.133,ALERT,212.61,299.97,59.980,1546465504,"201051344000633","174011545737251",12.11,-0.50,0,296.06,342.95,1.6,0.0,0.000,1183706.2,1183706.2,31440,0,0,0,L,1122011218,1,121.55,121.78,0100,-1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1546465554,68975.00
01/02/2019 16:45,2,0.184,ALERT,210.80,299.07,59.969,1546465504,"201051344000955","174011545737251",21.33,0.50,0,296.66,338.74,4.0,1.9,0.000,1201525.7,1201525.7,7573,0,0,0,L,1122011218,1,120.65,120.88,0002,-2,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546465556,68976.00
01/02/2019 16:45,2,0.152,ALERT,212.16,299.67,59.985,1546465504,"201051344000648","174011545737251",14.71,-1.00,0,297.87,343.85,2.3,0.3,0.000,1191681.8,1191681.8,31388,0,0,0,L,1122011218,1,120.65,121.78,0100,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1546465558,68977.00
01/02/2019 16:45,2,0.141,ALERT,212.38,300.27,59.996,1546465504,"201051344000645","174011545737251",22.68,1.50,0,298.47,357.08,3.3,1.2,0.000,1195968.8,1195968.8,31390,0,0,0,L,1122011218,1,121.33,121.78,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1546465560,68978.00
01/02/2019 16:45,2,0.094,ALERT,212.16,300.87,59.980,1546465504,"201051344000569","174011545737251",31.81,0.00,0,298.77,337.54,3.0,1.0,0.000,1212896.6,1212896.6,3725,0,0,0,L,1122011218,1,120.65,121.78,0100,-3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1546465561,68979.00
01/02/2019 17:00,2,0.000,ALERT,211.93,300.87,60.043,1546466404,"201051344000579","174011545737251",0.00,-1.00,0,286.74,303.28,0.0,0.0,0.000,1212785.1,1212785.1,3871,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546466407,68980.00
01/02/2019 17:00,2,0.000,ALERT,210.80,297.87,60.038,1546466404,"201051344001025","174011545737251",0.00,-1.50,0,285.24,300.87,0.0,0.0,0.000,1197460.5,1197460.5,7596,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1546466409,68981.00
01/02/2019 17:00,2,0.139,ALERT,211.03,298.47,60.033,1546466404,"201051344001093","174011545737251",28.19,-1.00,0,285.84,300.57,4.0,1.9,0.000,1189483.4,1189483.4,7584,0,0,0,L,1122011218,1,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546466410,68982.00
01/02/2019 17:00,2,0.000,ALERT,211.70,300.27,60.038,1546466404,"201051344000458","174011545737251",0.00,0.50,0,286.14,303.28,0.0,0.0,0.000,1198994.7,1198994.7,3871,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1546466412,68983.00
01/02/2019 17:00,2,0.000,ALERT,211.03,298.77,60.043,1546466404,"201051344000890","174011545737251",0.00,-0.50,0,285.84,301.77,0.0,0.0,0.000,1193956.9,1193956.9,7568,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1546466414,68984.00
01/02/2019 17:00,2,0.000,ALERT,211.70,299.97,60.043,1546466404,"201051344000988","174011545737251",0.00,-1.50,0,283.44,302.07,0.0,0.0,0.000,935798.9,935798.9,3891,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1546466416,68985.00
01/02/2019 17:00,2,0.000,ALERT,211.48,299.67,60.033,1546466404,"201051344000582","174011545737251",0.00,-2.00,0,286.44,301.47,0.0,0.0,0.000,1173936.2,1173936.2,7541,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546466418,68986.00
01/02/2019 17:00,2,0.082,ALERT,211.93,300.87,60.043,1546466404,"201051344000868","174011545737251",31.71,0.00,0,289.75,350.47,2.7,0.7,0.000,1185993.7,1185993.7,31403,0,0,0,L,1122011218,1,120.65,122.01,0100,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1546466420,68987.00
01/02/2019 17:00,2,0.092,ALERT,212.38,300.87,60.070,1546466404,"201051344000576","174011545737251",29.80,-0.50,0,298.77,363.69,2.8,0.8,0.000,1199264.7,1199264.7,3859,0,0,0,L,1122011218,1,121.10,121.55,0100,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1546466421,68988.00
01/02/2019 17:00,2,0.000,ALERT,211.93,300.27,60.043,1546466404,"201051344001158","174011545737251",0.00,-2.50,0,285.54,302.07,0.0,0.0,0.000,1179343.8,1179343.8,3884,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546466423,68989.00
01/02/2019 17:00,2,0.000,ALERT,211.25,298.17,60.001,1546466404,"201051344000917","174011545737251",0.00,0.50,0,284.04,299.97,0.0,0.0,0.000,1190625.3,1190625.3,7552,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546466425,68990.00
01/02/2019 17:00,2,0.000,ALERT,211.25,297.87,60.043,1546466404,"201051344000417","174011545737251",0.00,-2.00,0,285.24,300.27,0.0,0.0,0.000,966849.7,966849.7,7608,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1546466427,68991.00
01/02/2019 17:00,2,0.000,ALERT,211.48,298.77,60.038,1546466404,"201051344000685","174011545737251",0.00,-1.00,0,285.54,300.57,0.0,0.0,0.000,1194940.6,1194940.6,7572,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1546466429,68992.00
01/02/2019 17:00,2,0.000,ALERT,211.25,297.87,60.038,1546466404,"201051344000651","174011545737251",0.00,-2.50,0,285.54,307.18,0.0,0.0,0.000,1188713.2,1188713.2,7571,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1546466431,68993.00
01/02/2019 17:00,2,0.000,ALERT,211.70,300.87,60.038,1546466404,"201051344000594","174011545737251",0.00,-0.50,0,285.84,310.79,0.0,0.0,0.000,1203730.4,1203730.4,31369,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546466433,68994.00
01/02/2019 17:00,2,0.000,ALERT,211.93,300.27,60.022,1546466404,"201051344000469","174011545737251",0.00,-3.00,0,284.94,302.07,0.0,0.0,0.000,1187862.1,1187862.1,3879,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1546466434,68995.00
01/02/2019 17:00,2,0.000,ALERT,211.25,298.77,60.017,1546466404,"201051344000585","174011545737251",0.00,-1.50,0,285.54,310.49,0.0,0.0,0.000,1203443.2,1203443.2,7614,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1546466436,68996.00
01/02/2019 17:00,2,0.000,ALERT,212.38,300.27,60.059,1546466404,"201051344000853","174011545737251",0.00,-2.00,0,286.14,308.09,0.0,0.0,0.000,1203586.4,1203586.4,3875,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1546466438,68997.00
01/02/2019 17:00,2,0.000,ALERT,211.25,298.77,60.038,1546466404,"201051344001145","174011545737251",0.00,-1.00,0,285.84,310.19,0.0,0.0,0.000,1202397.6,1202397.6,7553,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1546466440,68998.00
01/02/2019 17:00,2,0.000,ALERT,211.25,298.47,60.054,1546466404,"201051344000438","174011545737251",0.00,-1.00,0,285.84,301.17,0.0,0.0,0.000,1196366.4,1196366.4,7568,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1546466442,68999.00
01/02/2019 17:00,2,0.000,ALERT,210.80,298.47,60.043,1546466404,"201051344001135","174011545737251",0.00,-1.50,0,285.54,301.47,0.0,0.0,0.000,1184802.1,1184802.1,7558,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1546466443,69000.00
01/02/2019 17:00,2,0.000,ALERT,211.93,300.57,60.075,1546466404,"201051344000983","174011545737251",0.00,-1.00,0,286.44,302.98,0.0,0.0,0.000,1203238.4,1203238.4,3865,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1546466445,69001.00
01/02/2019 17:00,2,0.000,ALERT,211.25,298.17,60.043,1546466404,"201051344001203","174011545737251",0.00,-2.00,0,285.24,302.37,0.0,0.0,0.000,1193452.3,1193452.3,7603,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1546466447,69002.00
01/02/2019 17:00,2,0.000,ALERT,211.03,299.07,60.006,1546466404,"201051344001230","174011545737251",0.00,-1.00,0,286.14,301.17,0.0,0.0,0.000,1188034.4,1188034.4,7580,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1546466449,69003.00
01/02/2019 17:00,2,0.000,ALERT,210.80,298.47,60.033,1546466404,"201051344000646","174011545737251",0.00,-1.50,0,285.24,300.57,0.0,0.0,0.000,1182756.8,1182756.8,7574,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1546466451,69004.00
01/02/2019 17:00,2,0.078,ALERT,212.38,299.97,60.012,1546466404,"201051344000867","174011545737251",28.31,0.00,0,297.87,302.07,2.3,0.3,0.000,1184821.0,1184821.0,31399,0,0,0,L,1122011218,1,121.33,121.55,0100,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1546466453,69005.00
01/02/2019 17:00,2,0.000,ALERT,212.61,299.97,60.033,1546466404,"201051344000633","174011545737251",0.00,-1.50,0,284.34,302.07,0.0,0.0,0.000,1183706.2,1183706.2,31442,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1546466455,69006.00
01/02/2019 17:00,2,0.000,ALERT,210.57,298.77,60.038,1546466404,"201051344000955","174011545737251",0.00,-1.00,0,285.84,309.29,0.0,0.0,0.000,1201525.9,1201525.9,7575,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1546466457,69007.00
01/02/2019 17:00,2,0.000,ALERT,211.93,299.37,60.043,1546466404,"201051344000648","174011545737251",0.00,-2.00,0,285.54,308.99,0.0,0.0,0.000,1191682.0,1191682.0,31390,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1546466459,69008.00
01/02/2019 17:00,2,0.059,ALERT,212.38,299.97,60.081,1546466404,"201051344000645","174011545737251",29.98,0.00,0,289.45,337.54,1.8,0.0,0.000,1195969.0,1195969.0,31392,0,0,0,L,1122011218,1,121.33,121.78,0100,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1546466460,69009.00
01/02/2019 17:00,2,0.000,ALERT,211.93,300.87,60.017,1546466404,"201051344000569","174011545737251",0.00,-1.00,0,286.74,307.48,0.0,0.0,0.000,1212896.7,1212896.7,3727,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1546466462,69010.00
01/02/2019 17:15,2,0.000,ALERT,212.16,301.17,59.975,1546467304,"201051344000579","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1212785.1,1212785.1,3873,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467307,69011.00
01/02/2019 17:15,2,0.000,ALERT,210.80,297.87,59.975,1546467304,"201051344001025","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,1197460.5,1197460.5,7598,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467309,69012.00
01/02/2019 17:15,2,0.000,ALERT,211.03,298.77,59.980,1546467304,"201051344001093","174011545737251",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,1189483.4,1189483.4,7586,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1546467311,69013.00
01/02/2019 17:15,2,0.000,ALERT,211.93,300.57,59.975,1546467304,"201051344000458","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1198994.7,1198994.7,3873,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546467313,69014.00
01/02/2019 17:15,2,0.000,ALERT,210.80,299.07,59.980,1546467304,"201051344000890","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1193956.9,1193956.9,7570,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546467315,69015.00
01/02/2019 17:15,2,0.000,ALERT,211.93,300.27,59.980,1546467304,"201051344000988","174011545737251",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,935798.9,935798.9,3893,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467317,69016.00
01/02/2019 17:15,2,0.000,ALERT,211.48,299.67,59.980,1546467304,"201051344000582","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1173936.2,1173936.2,7543,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467318,69017.00
01/02/2019 17:15,2,0.000,ALERT,212.16,301.17,59.969,1546467304,"201051344000868","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1185993.8,1185993.8,31405,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1546467320,69018.00
01/02/2019 17:15,2,0.000,ALERT,212.61,301.17,59.969,1546467304,"201051344000576","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1199264.8,1199264.8,3861,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1546467322,69019.00
01/02/2019 17:15,2,0.000,ALERT,212.16,300.57,59.969,1546467304,"201051344001158","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1179343.8,1179343.8,3886,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467324,69020.00
01/02/2019 17:15,2,0.000,ALERT,211.03,298.17,59.980,1546467304,"201051344000917","174011545737251",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,1190625.3,1190625.3,7554,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546467326,69021.00
01/02/2019 17:15,2,0.000,ALERT,211.25,298.17,59.975,1546467304,"201051344000417","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,966849.7,966849.7,7610,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467327,69022.00
01/02/2019 17:15,2,0.000,ALERT,211.25,298.47,59.932,1546467304,"201051344000685","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1194940.6,1194940.6,7574,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467329,69023.00
01/02/2019 17:15,2,0.000,ALERT,211.03,297.87,59.953,1546467304,"201051344000651","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1188713.2,1188713.2,7573,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467331,69024.00
01/02/2019 17:15,2,0.000,ALERT,211.93,300.87,59.985,1546467304,"201051344000594","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1203730.4,1203730.4,31371,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467333,69025.00
01/02/2019 17:15,2,0.000,ALERT,212.16,300.57,59.975,1546467304,"201051344000469","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1187862.1,1187862.1,3881,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467335,69026.00
01/02/2019 17:15,2,0.000,ALERT,211.03,298.77,59.964,1546467304,"201051344000585","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1203443.2,1203443.2,7616,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467337,69027.00
01/02/2019 17:15,2,0.000,ALERT,212.61,300.27,59.996,1546467304,"201051344000853","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1203586.4,1203586.4,3877,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467338,69028.00
01/02/2019 17:15,2,0.000,ALERT,211.25,298.77,59.975,1546467304,"201051344001145","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1202397.6,1202397.6,7555,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467340,69029.00
01/02/2019 17:15,2,0.000,ALERT,211.03,298.47,59.980,1546467304,"201051344000438","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1196366.4,1196366.4,7570,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467342,69030.00
01/02/2019 17:15,2,0.000,ALERT,210.57,298.77,59.975,1546467304,"201051344001135","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1184802.1,1184802.1,7560,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467344,69031.00
01/02/2019 17:15,2,0.000,ALERT,212.16,300.57,59.953,1546467304,"201051344000983","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1203238.4,1203238.4,3867,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467346,69032.00
01/02/2019 17:15,2,0.000,ALERT,211.03,298.17,59.996,1546467304,"201051344001203","174011545737251",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,1193452.3,1193452.3,7605,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467347,69033.00
