ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 17:15,2,0.000,ALERT,211.03,299.07,59.980,1546467304,"201051344001230","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1188034.4,1188034.4,7582,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546467349,69034.00
01/02/2019 17:15,2,0.000,ALERT,210.57,298.47,59.975,1546467304,"201051344000646","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1182756.8,1182756.8,7576,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546467351,69035.00
01/02/2019 17:15,2,0.000,ALERT,212.38,299.97,59.975,1546467304,"201051344000867","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1184821.0,1184821.0,31401,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1546467353,69036.00
01/02/2019 17:15,2,0.000,ALERT,212.83,300.27,59.969,1546467304,"201051344000633","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,1183706.2,1183706.2,31444,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467355,69037.00
01/02/2019 17:15,2,0.000,ALERT,210.57,298.77,60.012,1546467304,"201051344000955","174011545737251",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,1201525.9,1201525.9,7577,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467357,69038.00
01/02/2019 17:15,2,0.000,ALERT,212.16,299.67,59.975,1546467304,"201051344000648","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1191682.0,1191682.0,31392,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467358,69039.00
01/02/2019 17:15,2,0.000,ALERT,212.61,300.27,59.975,1546467304,"201051344000645","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1195969.0,1195969.0,31394,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1546467360,69040.00
01/02/2019 17:15,2,0.000,ALERT,212.16,300.87,59.980,1546467304,"201051344000569","174011545737251",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,1212896.7,1212896.7,3729,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546467362,69041.00
01/02/2019 17:30,2,0.000,ALERT,211.03,299.67,59.969,1546468204,"201051344000579","174011545737251",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,1212785.1,1212785.1,3875,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468207,69042.00
01/02/2019 17:30,2,0.000,ALERT,210.35,296.66,59.980,1546468204,"201051344001025","174011545737251",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,1197460.5,1197460.5,7600,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468209,69043.00
01/02/2019 17:30,2,0.000,ALERT,210.57,297.57,59.975,1546468204,"201051344001093","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1189483.4,1189483.4,7588,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546468211,69044.00
01/02/2019 17:30,2,0.000,ALERT,211.03,298.77,59.975,1546468204,"201051344000458","174011545737251",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,1198994.7,1198994.7,3875,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468213,69045.00
01/02/2019 17:30,2,0.000,ALERT,210.35,297.87,59.959,1546468204,"201051344000890","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1193956.9,1193956.9,7572,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468214,69046.00
01/02/2019 17:30,2,0.000,ALERT,210.80,298.77,60.017,1546468204,"201051344000988","174011545737251",0.00,-3.00,0,295.16,301.77,0.0,0.0,0.000,935798.9,935798.9,3895,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468216,69047.00
01/02/2019 17:30,2,0.000,ALERT,210.80,298.47,59.969,1546468204,"201051344000582","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1173936.2,1173936.2,7545,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468218,69048.00
01/02/2019 17:30,2,0.000,ALERT,211.03,299.37,59.985,1546468204,"201051344000868","174011545737251",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,1185993.8,1185993.8,31407,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468220,69049.00
01/02/2019 17:30,2,0.000,ALERT,211.48,299.37,59.953,1546468204,"201051344000576","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1199264.8,1199264.8,3863,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468222,69050.00
01/02/2019 17:30,2,0.000,ALERT,211.25,298.77,59.975,1546468204,"201051344001158","174011545737251",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,1179343.8,1179343.8,3888,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468224,69051.00
01/02/2019 17:30,2,0.000,ALERT,210.57,297.26,59.980,1546468204,"201051344000917","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1190625.3,1190625.3,7556,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468225,69052.00
01/02/2019 17:30,2,0.000,ALERT,210.80,296.96,59.980,1546468204,"201051344000417","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,966849.7,966849.7,7612,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546468227,69053.00
01/02/2019 17:30,2,0.000,ALERT,210.80,297.57,59.959,1546468204,"201051344000685","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1194940.6,1194940.6,7576,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546468229,69054.00
01/02/2019 17:30,2,0.000,ALERT,210.57,296.96,60.017,1546468204,"201051344000651","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1188713.2,1188713.2,7575,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468231,69055.00
01/02/2019 17:30,2,0.000,ALERT,210.80,299.37,59.980,1546468204,"201051344000594","174011545737251",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,1203730.4,1203730.4,31373,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468233,69056.00
01/02/2019 17:30,2,0.000,ALERT,211.25,298.77,59.932,1546468204,"201051344000469","174011545737251",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,1187862.1,1187862.1,3883,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468234,69057.00
01/02/2019 17:30,2,0.000,ALERT,210.57,297.87,59.975,1546468204,"201051344000585","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1203443.2,1203443.2,7618,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468236,69058.00
01/02/2019 17:30,2,0.000,ALERT,211.70,298.77,59.980,1546468204,"201051344000853","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1203586.4,1203586.4,3879,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546468238,69059.00
01/02/2019 17:30,2,0.000,ALERT,210.80,297.87,59.975,1546468204,"201051344001145","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1202397.6,1202397.6,7557,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468240,69060.00
01/02/2019 17:30,2,0.000,ALERT,210.57,297.57,59.975,1546468204,"201051344000438","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1196366.4,1196366.4,7572,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468242,69061.00
01/02/2019 17:30,2,0.000,ALERT,210.12,297.57,59.980,1546468204,"201051344001135","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1184802.1,1184802.1,7562,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468243,69062.00
01/02/2019 17:30,2,0.000,ALERT,211.03,299.07,59.948,1546468204,"201051344000983","174011545737251",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,1203238.4,1203238.4,3869,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468245,69063.00
01/02/2019 17:30,2,0.000,ALERT,210.57,296.96,59.985,1546468204,"201051344001203","174011545737251",0.00,-3.50,0,296.06,302.07,0.0,0.0,0.000,1193452.3,1193452.3,7607,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468247,69064.00
01/02/2019 17:30,2,0.000,ALERT,210.35,297.87,59.943,1546468204,"201051344001230","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1188034.4,1188034.4,7584,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468249,69065.00
01/02/2019 17:30,2,0.000,ALERT,210.12,297.26,59.975,1546468204,"201051344000646","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1182756.8,1182756.8,7578,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468251,69066.00
01/02/2019 17:30,2,0.000,ALERT,211.48,298.47,59.980,1546468204,"201051344000867","174011545737251",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,1184821.0,1184821.0,31403,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546468252,69067.00
01/02/2019 17:30,2,0.000,ALERT,211.70,298.47,59.980,1546468204,"201051344000633","174011545737251",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,1183706.2,1183706.2,31446,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468254,69068.00
01/02/2019 17:30,2,0.000,ALERT,210.12,297.57,59.980,1546468204,"201051344000955","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1201525.9,1201525.9,7579,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468256,69069.00
01/02/2019 17:30,2,0.000,ALERT,211.25,298.17,59.980,1546468204,"201051344000648","174011545737251",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,1191682.0,1191682.0,31394,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468258,69070.00
01/02/2019 17:30,2,0.000,ALERT,211.48,298.77,59.980,1546468204,"201051344000645","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1195969.0,1195969.0,31396,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546468260,69071.00
01/02/2019 17:30,2,0.000,ALERT,211.03,299.37,59.980,1546468204,"201051344000569","174011545737251",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,1212896.7,1212896.7,3731,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546468262,69072.00
01/02/2019 17:45,2,0.000,ALERT,211.03,299.37,59.943,1546469104,"201051344000579","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1212785.1,1212785.1,3878,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546469107,69073.00
01/02/2019 17:45,2,0.000,ALERT,210.57,297.87,59.996,1546469104,"201051344001025","174011545737251",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,1197460.5,1197460.5,7603,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469110,69074.00
01/02/2019 17:45,2,0.000,ALERT,210.80,298.77,59.990,1546469104,"201051344001093","174011545737251",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,1189483.4,1189483.4,7591,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546469112,69075.00
01/02/2019 17:45,2,0.000,ALERT,210.80,298.77,59.990,1546469104,"201051344000458","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1198994.7,1198994.7,3878,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546469115,69076.00
01/02/2019 17:45,2,0.000,ALERT,210.57,299.07,59.969,1546469104,"201051344000890","174011545737251",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,1193956.9,1193956.9,7575,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546469117,69077.00
01/02/2019 17:45,2,0.000,ALERT,210.80,298.47,59.969,1546469104,"201051344000988","174011545737251",0.00,-3.50,0,293.96,300.57,0.0,0.0,0.000,935798.9,935798.9,3898,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469119,69078.00
01/02/2019 17:45,2,0.000,ALERT,211.25,299.67,59.996,1546469104,"201051344000582","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1173936.2,1173936.2,7548,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469122,69079.00
01/02/2019 17:45,2,0.000,ALERT,210.80,299.37,59.990,1546469104,"201051344000868","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1185993.8,1185993.8,31410,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469124,69080.00
01/02/2019 17:45,2,0.000,ALERT,211.25,299.37,60.022,1546469104,"201051344000576","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1199264.8,1199264.8,3866,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546469127,69081.00
01/02/2019 17:45,2,0.000,ALERT,211.03,298.77,59.980,1546469104,"201051344001158","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1179343.8,1179343.8,3891,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469130,69082.00
01/02/2019 17:45,2,0.000,ALERT,210.80,298.17,59.985,1546469104,"201051344000917","174011545737251",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,1190625.3,1190625.3,7559,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469132,69083.00
01/02/2019 17:45,2,0.000,ALERT,211.03,298.47,59.990,1546469104,"201051344000417","174011545737251",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,966849.7,966849.7,7615,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469134,69084.00
01/02/2019 17:45,2,0.000,ALERT,211.03,298.77,59.959,1546469104,"201051344000685","174011545737251",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,1194940.6,1194940.6,7579,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546469137,69085.00
01/02/2019 17:45,2,0.000,ALERT,210.80,298.17,59.990,1546469104,"201051344000651","174011545737251",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,1188713.2,1188713.2,7578,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469140,69086.00
01/02/2019 17:45,2,0.000,ALERT,210.57,299.37,59.990,1546469104,"201051344000594","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1203730.4,1203730.4,31376,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469142,69087.00
01/02/2019 17:45,2,0.000,ALERT,211.03,298.77,59.990,1546469104,"201051344000469","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1187862.1,1187862.1,3885,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469144,69088.00
01/02/2019 17:45,2,0.000,ALERT,211.03,299.07,59.996,1546469104,"201051344000585","174011545737251",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,1203443.2,1203443.2,7620,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546469146,69089.00
01/02/2019 17:45,2,0.000,ALERT,211.48,298.77,60.012,1546469104,"201051344000853","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1203586.4,1203586.4,3881,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469147,69090.00
01/02/2019 17:45,2,0.000,ALERT,211.03,299.07,59.996,1546469104,"201051344001145","174011545737251",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,1202397.6,1202397.6,7559,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469149,69091.00
01/02/2019 17:45,2,0.000,ALERT,210.80,298.77,60.006,1546469104,"201051344000438","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,1196366.4,1196366.4,7574,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469151,69092.00
01/02/2019 17:45,2,0.000,ALERT,210.35,298.77,59.953,1546469104,"201051344001135","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,1184802.1,1184802.1,7564,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469153,69093.00
01/02/2019 17:45,2,0.000,ALERT,210.80,298.77,59.985,1546469104,"201051344000983","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1203238.4,1203238.4,3871,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469155,69094.00
01/02/2019 17:45,2,0.000,ALERT,210.80,298.47,59.990,1546469104,"201051344001203","174011545737251",0.00,-4.00,0,295.16,302.07,0.0,0.0,0.000,1193452.3,1193452.3,7609,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469156,69095.00
01/02/2019 17:45,2,0.000,ALERT,210.80,299.07,59.990,1546469104,"201051344001230","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1188034.4,1188034.4,7586,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469158,69096.00
01/02/2019 17:45,2,0.000,ALERT,210.57,298.77,59.975,1546469104,"201051344000646","174011545737251",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,1182756.8,1182756.8,7580,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469160,69097.00
01/02/2019 17:45,2,0.000,ALERT,211.25,298.17,59.990,1546469104,"201051344000867","174011545737251",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,1184821.0,1184821.0,31405,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469162,69098.00
01/02/2019 17:45,2,0.000,ALERT,211.70,298.47,59.985,1546469104,"201051344000633","174011545737251",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,1183706.2,1183706.2,31448,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469164,69099.00
01/02/2019 17:45,2,0.000,ALERT,210.35,298.77,59.990,1546469104,"201051344000955","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1201525.9,1201525.9,7581,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469166,69100.00
01/02/2019 17:45,2,0.000,ALERT,211.03,297.87,59.990,1546469104,"201051344000648","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1191682.0,1191682.0,31396,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469168,69101.00
01/02/2019 17:45,2,0.000,ALERT,211.25,298.47,59.990,1546469104,"201051344000645","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,1195969.0,1195969.0,31398,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469170,69102.00
01/02/2019 17:45,2,0.000,ALERT,211.03,299.37,59.969,1546469104,"201051344000569","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1212896.7,1212896.7,3733,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546469172,69103.00
01/02/2019 18:00,2,0.000,ALERT,210.80,299.07,60.028,1546470004,"201051344000579","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1212785.1,1212785.1,3880,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470007,69104.00
01/02/2019 18:00,2,0.000,ALERT,210.35,297.57,60.022,1546470004,"201051344001025","174011545737251",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,1197460.5,1197460.5,7605,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470009,69105.00
01/02/2019 18:00,2,0.000,ALERT,210.35,298.47,59.990,1546470004,"201051344001093","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1189483.4,1189483.4,7593,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470011,69106.00
01/02/2019 18:00,2,0.000,ALERT,210.57,298.47,60.022,1546470004,"201051344000458","174011545737251",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,1198994.7,1198994.7,3880,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470013,69107.00
01/02/2019 18:00,2,0.000,ALERT,210.35,298.77,60.022,1546470004,"201051344000890","174011545737251",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,1193956.9,1193956.9,7577,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470014,69108.00
01/02/2019 18:00,2,0.000,ALERT,210.57,298.47,60.033,1546470004,"201051344000988","174011545737251",0.00,-3.50,0,293.96,300.57,0.0,0.0,0.000,935798.9,935798.9,3900,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470016,69109.00
01/02/2019 18:00,2,0.000,ALERT,210.80,299.67,60.038,1546470004,"201051344000582","174011545737251",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,1173936.2,1173936.2,7550,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470018,69110.00
01/02/2019 18:00,2,0.000,ALERT,210.57,299.07,60.028,1546470004,"201051344000868","174011545737251",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,1185993.8,1185993.8,31412,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470020,69111.00
01/02/2019 18:00,2,0.000,ALERT,211.25,299.07,60.022,1546470004,"201051344000576","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1199264.8,1199264.8,3868,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470022,69112.00
01/02/2019 18:00,2,0.000,ALERT,210.80,298.47,60.022,1546470004,"201051344001158","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1179343.8,1179343.8,3893,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470023,69113.00
01/02/2019 18:00,2,0.000,ALERT,210.57,298.17,59.996,1546470004,"201051344000917","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1190625.3,1190625.3,7561,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470025,69114.00
01/02/2019 18:00,2,0.000,ALERT,210.57,298.17,60.033,1546470004,"201051344000417","174011545737251",0.00,-4.00,0,296.36,299.67,0.0,0.0,0.000,966849.7,966849.7,7617,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470027,69115.00
01/02/2019 18:00,2,0.000,ALERT,210.80,298.47,60.006,1546470004,"201051344000685","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1194940.6,1194940.6,7581,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470029,69116.00
01/02/2019 18:00,2,0.000,ALERT,210.57,297.87,60.028,1546470004,"201051344000651","174011545737251",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,1188713.2,1188713.2,7580,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470031,69117.00
01/02/2019 18:00,2,0.000,ALERT,210.35,299.07,60.059,1546470004,"201051344000594","174011545737251",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,1203730.4,1203730.4,31378,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470033,69118.00
01/02/2019 18:00,2,0.000,ALERT,210.80,298.47,60.033,1546470004,"201051344000469","174011545737251",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,1187862.1,1187862.1,3888,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470035,69119.00
01/02/2019 18:00,2,0.000,ALERT,210.57,298.77,60.028,1546470004,"201051344000585","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1203443.2,1203443.2,7623,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470038,69120.00
01/02/2019 18:00,2,0.000,ALERT,211.25,298.47,60.006,1546470004,"201051344000853","174011545737251",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,1203586.4,1203586.4,3884,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470040,69121.00
01/02/2019 18:00,2,0.000,ALERT,210.80,298.77,60.022,1546470004,"201051344001145","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1202397.6,1202397.6,7562,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470042,69122.00
01/02/2019 18:00,2,0.000,ALERT,210.57,298.47,60.028,1546470004,"201051344000438","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,1196366.4,1196366.4,7577,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470045,69123.00
01/02/2019 18:00,2,0.000,ALERT,210.12,298.47,60.028,1546470004,"201051344001135","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1184802.1,1184802.1,7567,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470047,69124.00
01/02/2019 18:00,2,0.000,ALERT,210.57,298.47,60.065,1546470004,"201051344000983","174011545737251",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,1203238.4,1203238.4,3874,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470050,69125.00
01/02/2019 18:00,2,0.000,ALERT,210.57,298.17,60.028,1546470004,"201051344001203","174011545737251",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,1193452.3,1193452.3,7612,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470052,69126.00
01/02/2019 18:00,2,0.000,ALERT,210.35,298.77,60.022,1546470004,"201051344001230","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1188034.4,1188034.4,7589,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470055,69127.00
01/02/2019 18:00,2,0.000,ALERT,210.12,298.47,60.049,1546470004,"201051344000646","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1182756.8,1182756.8,7583,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470057,69128.00
01/02/2019 18:00,2,0.000,ALERT,211.03,297.87,60.022,1546470004,"201051344000867","174011545737251",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,1184821.0,1184821.0,31408,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470060,69129.00
01/02/2019 18:00,2,0.000,ALERT,211.48,298.17,60.022,1546470004,"201051344000633","174011545737251",0.00,-4.00,0,294.86,300.57,0.0,0.0,0.000,1183706.2,1183706.2,31451,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470062,69130.00
01/02/2019 18:00,2,0.000,ALERT,210.12,298.47,60.022,1546470004,"201051344000955","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1201525.9,1201525.9,7584,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470064,69131.00
01/02/2019 18:00,2,0.000,ALERT,210.80,297.87,60.022,1546470004,"201051344000648","174011545737251",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,1191682.0,1191682.0,31399,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470067,69132.00
01/02/2019 18:00,2,0.000,ALERT,211.03,298.47,60.022,1546470004,"201051344000645","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1195969.0,1195969.0,31401,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470069,69133.00
01/02/2019 18:00,2,0.000,ALERT,210.80,299.07,60.028,1546470004,"201051344000569","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1212896.7,1212896.7,3735,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470071,69134.00
01/02/2019 18:15,2,0.000,ALERT,211.03,299.07,59.980,1546470904,"201051344000579","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1212785.1,1212785.1,3882,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470907,69135.00
01/02/2019 18:15,2,0.000,ALERT,210.35,297.57,59.980,1546470904,"201051344001025","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1197460.5,1197460.5,7607,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470909,69136.00
01/02/2019 18:15,2,0.000,ALERT,210.57,298.17,59.980,1546470904,"201051344001093","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1189483.4,1189483.4,7595,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470911,69137.00
01/02/2019 18:15,2,0.000,ALERT,210.80,298.17,59.975,1546470904,"201051344000458","174011545737251",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,1198994.7,1198994.7,3882,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470913,69138.00
01/02/2019 18:15,2,0.000,ALERT,210.35,298.47,59.969,1546470904,"201051344000890","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1193956.9,1193956.9,7579,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470915,69139.00
01/02/2019 18:15,2,0.000,ALERT,210.80,298.17,59.953,1546470904,"201051344000988","174011545737251",0.00,-3.50,0,293.66,300.27,0.0,0.0,0.000,935798.9,935798.9,3902,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470917,69140.00
01/02/2019 18:15,2,0.000,ALERT,211.03,299.07,59.990,1546470904,"201051344000582","174011545737251",0.00,-5.00,0,297.26,300.57,0.0,0.0,0.000,1173936.2,1173936.2,7552,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470918,69141.00
01/02/2019 18:15,2,0.000,ALERT,211.03,299.07,59.980,1546470904,"201051344000868","174011545737251",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,1185993.8,1185993.8,31414,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470920,69142.00
01/02/2019 18:15,2,0.000,ALERT,211.48,298.77,59.980,1546470904,"201051344000576","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1199264.8,1199264.8,3870,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470922,69143.00
01/02/2019 18:15,2,0.000,ALERT,211.03,298.17,59.953,1546470904,"201051344001158","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1179343.8,1179343.8,3895,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470924,69144.00
01/02/2019 18:15,2,0.000,ALERT,210.80,297.87,60.022,1546470904,"201051344000917","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1190625.3,1190625.3,7563,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470926,69145.00
01/02/2019 18:15,2,0.000,ALERT,210.80,297.57,59.990,1546470904,"201051344000417","174011545737251",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,966849.7,966849.7,7619,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470928,69146.00
01/02/2019 18:15,2,0.000,ALERT,210.80,298.17,59.985,1546470904,"201051344000685","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1194940.6,1194940.6,7583,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470930,69147.00
01/02/2019 18:15,2,0.000,ALERT,210.57,297.26,59.980,1546470904,"201051344000651","174011545737251",0.00,-5.50,0,296.06,299.37,0.0,0.0,0.000,1188713.2,1188713.2,7582,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470931,69148.00
01/02/2019 18:15,2,0.000,ALERT,210.57,298.77,59.980,1546470904,"201051344000594","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,1203730.4,1203730.4,31380,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470933,69149.00
01/02/2019 18:15,2,0.000,ALERT,211.03,298.47,59.975,1546470904,"201051344000469","174011545737251",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,1187862.1,1187862.1,3890,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470935,69150.00
01/02/2019 18:15,2,0.000,ALERT,210.57,298.47,59.985,1546470904,"201051344000585","174011545737251",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,1203443.2,1203443.2,7625,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470937,69151.00
01/02/2019 18:15,2,0.000,ALERT,211.48,298.47,59.980,1546470904,"201051344000853","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1203586.4,1203586.4,3886,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470939,69152.00
01/02/2019 18:15,2,0.000,ALERT,210.80,298.47,59.980,1546470904,"201051344001145","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1202397.6,1202397.6,7564,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470940,69153.00
01/02/2019 18:15,2,0.000,ALERT,210.57,298.17,59.985,1546470904,"201051344000438","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,1196366.4,1196366.4,7579,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470942,69154.00
01/02/2019 18:15,2,0.000,ALERT,210.12,298.17,59.980,1546470904,"201051344001135","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1184802.1,1184802.1,7569,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470944,69155.00
01/02/2019 18:15,2,0.000,ALERT,211.03,298.47,60.022,1546470904,"201051344000983","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1203238.4,1203238.4,3876,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470946,69156.00
01/02/2019 18:15,2,0.000,ALERT,210.57,297.87,59.932,1546470904,"201051344001203","174011545737251",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,1193452.3,1193452.3,7614,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470948,69157.00
01/02/2019 18:15,2,0.000,ALERT,210.57,298.47,59.975,1546470904,"201051344001230","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1188034.4,1188034.4,7591,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470949,69158.00
01/02/2019 18:15,2,0.000,ALERT,210.35,298.17,59.975,1546470904,"201051344000646","174011545737251",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,1182756.8,1182756.8,7585,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470951,69159.00
01/02/2019 18:15,2,0.000,ALERT,211.25,297.87,59.969,1546470904,"201051344000867","174011545737251",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,1184821.0,1184821.0,31410,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470953,69160.00
01/02/2019 18:15,2,0.000,ALERT,211.70,298.17,59.975,1546470904,"201051344000633","174011545737251",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,1183706.2,1183706.2,31453,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470955,69161.00
01/02/2019 18:15,2,0.000,ALERT,210.12,298.17,59.985,1546470904,"201051344000955","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,1201525.9,1201525.9,7586,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470957,69162.00
01/02/2019 18:15,2,0.000,ALERT,211.03,297.57,59.985,1546470904,"201051344000648","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1191682.0,1191682.0,31401,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470959,69163.00
01/02/2019 18:15,2,0.000,ALERT,211.48,298.17,59.980,1546470904,"201051344000645","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1195969.0,1195969.0,31403,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546470960,69164.00
01/02/2019 18:15,2,0.000,ALERT,211.03,298.77,59.985,1546470904,"201051344000569","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1212896.7,1212896.7,3737,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546470962,69165.00
01/02/2019 18:30,2,0.000,ALERT,211.03,299.97,60.001,1546471804,"201051344000579","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1212785.1,1212785.1,3884,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546471807,69166.00
01/02/2019 18:30,2,0.000,ALERT,210.57,298.17,59.980,1546471804,"201051344001025","174011545737251",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,1197460.5,1197460.5,7609,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546471808,69167.00
01/02/2019 18:30,2,0.000,ALERT,210.57,298.77,59.990,1546471804,"201051344001093","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1189483.4,1189483.4,7597,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546471810,69168.00
01/02/2019 18:30,2,0.000,ALERT,210.80,299.37,60.017,1546471804,"201051344000458","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,1198994.7,1198994.7,3884,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546471812,69169.00
01/02/2019 18:30,2,0.000,ALERT,210.57,299.07,59.959,1546471804,"201051344000890","174011545737251",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,1193956.9,1193956.9,7581,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546471814,69170.00
01/02/2019 18:30,2,0.000,ALERT,210.80,299.07,60.001,1546471804,"201051344000988","174011545737251",0.00,-3.50,0,293.66,300.27,0.0,0.0,0.000,935798.9,935798.9,3904,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546471816,69171.00
01/02/2019 18:30,2,0.000,ALERT,211.25,299.67,60.001,1546471804,"201051344000582","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1173936.2,1173936.2,7554,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471818,69172.00
01/02/2019 18:30,2,0.000,ALERT,211.03,299.97,60.001,1546471804,"201051344000868","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1185993.8,1185993.8,31416,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471819,69173.00
01/02/2019 18:30,2,0.000,ALERT,211.48,299.97,60.001,1546471804,"201051344000576","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1199264.8,1199264.8,3872,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471821,69174.00
01/02/2019 18:30,2,0.000,ALERT,211.03,299.07,60.001,1546471804,"201051344001158","174011545737251",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,1179343.8,1179343.8,3897,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471823,69175.00
01/02/2019 18:30,2,0.000,ALERT,210.80,298.47,60.001,1546471804,"201051344000917","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1190625.3,1190625.3,7565,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471825,69176.00
01/02/2019 18:30,2,0.000,ALERT,211.03,298.17,60.017,1546471804,"201051344000417","174011545737251",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,966849.7,966849.7,7621,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546471827,69177.00
01/02/2019 18:30,2,0.000,ALERT,211.03,298.77,60.006,1546471804,"201051344000685","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1194940.6,1194940.6,7585,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471828,69178.00
