ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 18:30,2,0.000,ALERT,210.80,297.87,59.996,1546471804,"201051344000651","174011545737251",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,1188713.2,1188713.2,7584,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471830,69179.00
01/02/2019 18:30,2,0.000,ALERT,210.57,299.67,59.996,1546471804,"201051344000594","174011545737251",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,1203730.4,1203730.4,31382,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546471832,69180.00
01/02/2019 18:30,2,0.000,ALERT,211.03,299.07,59.996,1546471804,"201051344000469","174011545737251",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,1187862.1,1187862.1,3892,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471834,69181.00
01/02/2019 18:30,2,0.000,ALERT,210.80,299.07,60.022,1546471804,"201051344000585","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1203443.2,1203443.2,7627,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471836,69182.00
01/02/2019 18:30,2,0.000,ALERT,211.48,299.07,60.001,1546471804,"201051344000853","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1203586.4,1203586.4,3888,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546471837,69183.00
01/02/2019 18:30,2,0.000,ALERT,211.03,299.07,60.038,1546471804,"201051344001145","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1202397.6,1202397.6,7566,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471839,69184.00
01/02/2019 18:30,2,0.000,ALERT,210.80,298.77,60.001,1546471804,"201051344000438","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1196366.4,1196366.4,7581,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471841,69185.00
01/02/2019 18:30,2,0.000,ALERT,210.35,298.77,60.001,1546471804,"201051344001135","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1184802.1,1184802.1,7571,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546471843,69186.00
01/02/2019 18:30,2,0.000,ALERT,211.03,299.37,59.996,1546471804,"201051344000983","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,1203238.4,1203238.4,3878,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471845,69187.00
01/02/2019 18:30,2,0.000,ALERT,210.80,298.47,59.953,1546471804,"201051344001203","174011545737251",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,1193452.3,1193452.3,7616,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546471847,69188.00
01/02/2019 18:30,2,0.000,ALERT,210.80,299.07,59.996,1546471804,"201051344001230","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1188034.4,1188034.4,7593,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546471848,69189.00
01/02/2019 18:30,2,0.000,ALERT,210.57,298.77,59.996,1546471804,"201051344000646","174011545737251",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,1182756.8,1182756.8,7587,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471850,69190.00
01/02/2019 18:30,2,0.000,ALERT,211.25,298.47,60.001,1546471804,"201051344000867","174011545737251",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,1184821.0,1184821.0,31412,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471852,69191.00
01/02/2019 18:30,2,0.000,ALERT,211.70,299.07,59.964,1546471804,"201051344000633","174011545737251",0.00,-4.00,0,294.56,299.97,0.0,0.0,0.000,1183706.2,1183706.2,31455,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546471854,69192.00
01/02/2019 18:30,2,0.000,ALERT,210.35,298.77,60.001,1546471804,"201051344000955","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1201525.9,1201525.9,7588,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471856,69193.00
01/02/2019 18:30,2,0.000,ALERT,211.03,298.47,60.001,1546471804,"201051344000648","174011545737251",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,1191682.0,1191682.0,31403,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546471858,69194.00
01/02/2019 18:30,2,0.000,ALERT,211.25,299.07,59.990,1546471804,"201051344000645","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1195969.0,1195969.0,31405,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471859,69195.00
01/02/2019 18:30,2,0.000,ALERT,211.03,299.97,59.985,1546471804,"201051344000569","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1212896.7,1212896.7,3739,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546471861,69196.00
01/02/2019 18:45,2,0.000,ALERT,211.25,299.67,60.006,1546472704,"201051344000579","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1212785.1,1212785.1,3886,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472707,69197.00
01/02/2019 18:45,2,0.000,ALERT,210.35,297.87,60.012,1546472704,"201051344001025","174011545737251",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,1197460.5,1197460.5,7611,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472709,69198.00
01/02/2019 18:45,2,0.000,ALERT,210.57,298.77,60.001,1546472704,"201051344001093","174011545737251",0.00,-3.00,0,296.96,299.97,0.0,0.0,0.000,1189483.4,1189483.4,7599,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472711,69199.00
01/02/2019 18:45,2,0.000,ALERT,211.25,299.07,60.033,1546472704,"201051344000458","174011545737251",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,1198994.7,1198994.7,3886,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472713,69200.00
01/02/2019 18:45,2,0.000,ALERT,210.57,299.07,59.969,1546472704,"201051344000890","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1193956.9,1193956.9,7583,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472715,69201.00
01/02/2019 18:45,2,0.000,ALERT,211.03,298.77,59.980,1546472704,"201051344000988","174011545737251",0.00,-3.50,0,293.66,300.57,0.0,0.0,0.000,935798.9,935798.9,3906,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472717,69202.00
01/02/2019 18:45,2,0.000,ALERT,211.03,299.67,60.006,1546472704,"201051344000582","174011545737251",0.00,-5.00,0,297.87,301.17,0.0,0.0,0.000,1173936.2,1173936.2,7556,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472718,69203.00
01/02/2019 18:45,2,0.000,ALERT,211.25,299.97,60.012,1546472704,"201051344000868","174011545737251",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,1185993.8,1185993.8,31418,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472720,69204.00
01/02/2019 18:45,2,0.000,ALERT,211.70,299.67,60.001,1546472704,"201051344000576","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,1199264.8,1199264.8,3874,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472722,69205.00
01/02/2019 18:45,2,0.000,ALERT,211.48,299.07,60.038,1546472704,"201051344001158","174011545737251",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,1179343.8,1179343.8,3899,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472724,69206.00
01/02/2019 18:45,2,0.000,ALERT,210.80,298.17,60.017,1546472704,"201051344000917","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1190625.3,1190625.3,7567,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472726,69207.00
01/02/2019 18:45,2,0.000,ALERT,210.80,298.17,60.006,1546472704,"201051344000417","174011545737251",0.00,-4.00,0,296.36,299.67,0.0,0.0,0.000,966849.7,966849.7,7623,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472727,69208.00
01/02/2019 18:45,2,0.000,ALERT,211.03,298.77,60.001,1546472704,"201051344000685","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1194940.6,1194940.6,7587,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472729,69209.00
01/02/2019 18:45,2,0.000,ALERT,210.80,298.17,60.012,1546472704,"201051344000651","174011545737251",0.00,-5.50,0,296.36,299.67,0.0,0.0,0.000,1188713.2,1188713.2,7586,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472731,69210.00
01/02/2019 18:45,2,0.000,ALERT,211.03,299.67,60.006,1546472704,"201051344000594","174011545737251",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,1203730.4,1203730.4,31384,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546472733,69211.00
01/02/2019 18:45,2,0.000,ALERT,211.48,299.07,60.012,1546472704,"201051344000469","174011545737251",0.00,-5.00,0,294.86,300.87,0.0,0.0,0.000,1187862.1,1187862.1,3894,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472735,69212.00
01/02/2019 18:45,2,0.000,ALERT,210.80,299.07,60.006,1546472704,"201051344000585","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1203443.2,1203443.2,7629,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472736,69213.00
01/02/2019 18:45,2,0.000,ALERT,211.93,299.07,60.033,1546472704,"201051344000853","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,1203586.4,1203586.4,3890,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472738,69214.00
01/02/2019 18:45,2,0.000,ALERT,210.80,298.77,60.006,1546472704,"201051344001145","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1202397.6,1202397.6,7568,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472740,69215.00
01/02/2019 18:45,2,0.000,ALERT,210.80,298.77,60.006,1546472704,"201051344000438","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,1196366.4,1196366.4,7583,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472742,69216.00
01/02/2019 18:45,2,0.000,ALERT,210.35,298.77,60.001,1546472704,"201051344001135","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1184802.1,1184802.1,7573,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472744,69217.00
01/02/2019 18:45,2,0.000,ALERT,211.25,299.37,60.012,1546472704,"201051344000983","174011545737251",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,1203238.4,1203238.4,3880,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472746,69218.00
01/02/2019 18:45,2,0.000,ALERT,210.80,298.17,59.985,1546472704,"201051344001203","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1193452.3,1193452.3,7618,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472747,69219.00
01/02/2019 18:45,2,0.000,ALERT,210.57,299.07,60.006,1546472704,"201051344001230","174011545737251",0.00,-4.00,0,297.26,300.57,0.0,0.0,0.000,1188034.4,1188034.4,7595,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546472749,69220.00
01/02/2019 18:45,2,0.000,ALERT,210.35,298.47,59.959,1546472704,"201051344000646","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1182756.8,1182756.8,7589,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472751,69221.00
01/02/2019 18:45,2,0.000,ALERT,211.48,298.47,60.006,1546472704,"201051344000867","174011545737251",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,1184821.0,1184821.0,31414,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472753,69222.00
01/02/2019 18:45,2,0.000,ALERT,211.93,298.77,59.980,1546472704,"201051344000633","174011545737251",0.00,-4.00,0,294.26,300.57,0.0,0.0,0.000,1183706.2,1183706.2,31457,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472755,69223.00
01/02/2019 18:45,2,0.000,ALERT,210.12,298.77,60.028,1546472704,"201051344000955","174011545737251",0.00,-4.00,0,296.96,300.27,0.0,0.0,0.000,1201525.9,1201525.9,7590,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472757,69224.00
01/02/2019 18:45,2,0.000,ALERT,211.48,298.47,60.012,1546472704,"201051344000648","174011545737251",0.00,-5.50,0,295.16,300.87,0.0,0.0,0.000,1191682.0,1191682.0,31405,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472758,69225.00
01/02/2019 18:45,2,0.000,ALERT,211.70,299.07,60.012,1546472704,"201051344000645","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,1195969.0,1195969.0,31407,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546472760,69226.00
01/02/2019 18:45,2,0.000,ALERT,211.48,299.67,60.012,1546472704,"201051344000569","174011545737251",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,1212896.7,1212896.7,3741,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546472762,69227.00
01/02/2019 19:00,2,0.000,ALERT,211.03,299.67,60.033,1546473604,"201051344000579","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1212785.1,1212785.1,3888,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546473607,69228.00
01/02/2019 19:00,2,0.000,ALERT,210.57,298.17,60.028,1546473604,"201051344001025","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1197460.5,1197460.5,7613,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473609,69229.00
01/02/2019 19:00,2,0.000,ALERT,210.80,299.07,60.022,1546473604,"201051344001093","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1189483.4,1189483.4,7601,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473611,69230.00
01/02/2019 19:00,2,0.000,ALERT,211.03,299.07,60.033,1546473604,"201051344000458","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1198994.7,1198994.7,3888,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473612,69231.00
01/02/2019 19:00,2,0.000,ALERT,210.57,299.37,60.028,1546473604,"201051344000890","174011545737251",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,1193956.9,1193956.9,7585,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473614,69232.00
01/02/2019 19:00,2,0.000,ALERT,210.80,298.77,60.028,1546473604,"201051344000988","174011545737251",0.00,-3.50,0,293.96,300.57,0.0,0.0,0.000,935798.9,935798.9,3908,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473616,69233.00
01/02/2019 19:00,2,0.000,ALERT,211.25,299.97,60.028,1546473604,"201051344000582","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,1173936.2,1173936.2,7558,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473618,69234.00
01/02/2019 19:00,2,0.000,ALERT,211.03,299.67,60.033,1546473604,"201051344000868","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1185993.8,1185993.8,31420,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473620,69235.00
01/02/2019 19:00,2,0.000,ALERT,211.70,299.67,60.033,1546473604,"201051344000576","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1199264.8,1199264.8,3876,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473621,69236.00
01/02/2019 19:00,2,0.000,ALERT,211.25,298.77,60.059,1546473604,"201051344001158","174011545737251",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,1179343.8,1179343.8,3901,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546473623,69237.00
01/02/2019 19:00,2,0.000,ALERT,211.03,298.47,60.028,1546473604,"201051344000917","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1190625.3,1190625.3,7569,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473625,69238.00
01/02/2019 19:00,2,0.000,ALERT,211.03,298.47,59.985,1546473604,"201051344000417","174011545737251",0.00,-4.00,0,296.36,299.67,0.0,0.0,0.000,966849.7,966849.7,7625,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473627,69239.00
01/02/2019 19:00,2,0.000,ALERT,211.03,299.07,60.022,1546473604,"201051344000685","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1194940.6,1194940.6,7589,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546473629,69240.00
01/02/2019 19:00,2,0.000,ALERT,210.80,298.17,60.049,1546473604,"201051344000651","174011545737251",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,1188713.2,1188713.2,7588,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473631,69241.00
01/02/2019 19:00,2,0.000,ALERT,210.80,299.67,60.033,1546473604,"201051344000594","174011545737251",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,1203730.4,1203730.4,31386,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473633,69242.00
01/02/2019 19:00,2,0.000,ALERT,211.25,299.07,60.028,1546473604,"201051344000469","174011545737251",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,1187862.1,1187862.1,3896,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473635,69243.00
01/02/2019 19:00,2,0.000,ALERT,211.03,299.07,60.033,1546473604,"201051344000585","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1203443.2,1203443.2,7631,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473637,69244.00
01/02/2019 19:00,2,0.000,ALERT,211.70,299.07,60.033,1546473604,"201051344000853","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,1203586.4,1203586.4,3892,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546473638,69245.00
01/02/2019 19:00,2,0.000,ALERT,211.03,299.07,60.017,1546473604,"201051344001145","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1202397.6,1202397.6,7570,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546473640,69246.00
01/02/2019 19:00,2,0.000,ALERT,210.80,299.07,60.033,1546473604,"201051344000438","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1196366.4,1196366.4,7585,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473642,69247.00
01/02/2019 19:00,2,0.000,ALERT,210.57,299.07,60.033,1546473604,"201051344001135","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1184802.1,1184802.1,7575,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473644,69248.00
01/02/2019 19:00,2,0.000,ALERT,211.03,299.07,60.028,1546473604,"201051344000983","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1203238.4,1203238.4,3882,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473646,69249.00
01/02/2019 19:00,2,0.000,ALERT,210.80,298.47,60.028,1546473604,"201051344001203","174011545737251",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,1193452.3,1193452.3,7620,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473648,69250.00
01/02/2019 19:00,2,0.000,ALERT,210.80,299.37,60.038,1546473604,"201051344001230","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,1188034.4,1188034.4,7597,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546473649,69251.00
01/02/2019 19:00,2,0.000,ALERT,210.57,298.77,60.028,1546473604,"201051344000646","174011545737251",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,1182756.8,1182756.8,7591,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473651,69252.00
01/02/2019 19:00,2,0.000,ALERT,211.48,298.47,60.033,1546473604,"201051344000867","174011545737251",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,1184821.0,1184821.0,31416,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546473653,69253.00
01/02/2019 19:00,2,0.000,ALERT,211.70,298.77,60.033,1546473604,"201051344000633","174011545737251",0.00,-4.00,0,294.86,300.57,0.0,0.0,0.000,1183706.2,1183706.2,31459,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546473655,69254.00
01/02/2019 19:00,2,0.000,ALERT,210.35,299.07,60.033,1546473604,"201051344000955","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1201525.9,1201525.9,7592,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473657,69255.00
01/02/2019 19:00,2,0.000,ALERT,211.25,298.17,60.028,1546473604,"201051344000648","174011545737251",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,1191682.0,1191682.0,31407,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546473658,69256.00
01/02/2019 19:00,2,0.000,ALERT,211.48,299.07,60.022,1546473604,"201051344000645","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,1195969.0,1195969.0,31409,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473660,69257.00
01/02/2019 19:00,2,0.000,ALERT,211.25,299.37,60.049,1546473604,"201051344000569","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1212896.7,1212896.7,3743,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546473662,69258.00
01/02/2019 19:15,2,0.000,ALERT,211.25,299.97,60.001,1546474504,"201051344000579","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1212785.1,1212785.1,3890,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474507,69259.00
01/02/2019 19:15,2,0.000,ALERT,210.35,298.17,60.043,1546474504,"201051344001025","174011545737251",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,1197460.5,1197460.5,7615,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474509,69260.00
01/02/2019 19:15,2,0.000,ALERT,210.57,299.07,59.996,1546474504,"201051344001093","174011545737251",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,1189483.4,1189483.4,7603,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474511,69261.00
01/02/2019 19:15,2,0.000,ALERT,211.03,299.67,60.001,1546474504,"201051344000458","174011545737251",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,1198994.7,1198994.7,3890,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474512,69262.00
01/02/2019 19:15,2,0.000,ALERT,210.57,299.37,60.006,1546474504,"201051344000890","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1193956.9,1193956.9,7587,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474514,69263.00
01/02/2019 19:15,2,0.000,ALERT,211.03,299.37,59.969,1546474504,"201051344000988","174011545737251",0.00,-3.50,0,294.56,300.87,0.0,0.0,0.000,935798.9,935798.9,3910,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474516,69264.00
01/02/2019 19:15,2,0.000,ALERT,211.03,299.97,59.980,1546474504,"201051344000582","174011545737251",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,1173936.2,1173936.2,7560,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474518,69265.00
01/02/2019 19:15,2,0.000,ALERT,211.25,299.97,60.001,1546474504,"201051344000868","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1185993.8,1185993.8,31422,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474520,69266.00
01/02/2019 19:15,2,0.000,ALERT,211.70,299.97,60.001,1546474504,"201051344000576","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1199264.8,1199264.8,3878,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474522,69267.00
01/02/2019 19:15,2,0.000,ALERT,211.25,299.37,60.001,1546474504,"201051344001158","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1179343.8,1179343.8,3903,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474524,69268.00
01/02/2019 19:15,2,0.000,ALERT,210.80,298.47,60.012,1546474504,"201051344000917","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1190625.3,1190625.3,7571,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546474525,69269.00
01/02/2019 19:15,2,0.000,ALERT,210.80,298.47,60.001,1546474504,"201051344000417","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,966849.7,966849.7,7627,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474527,69270.00
01/02/2019 19:15,2,0.000,ALERT,211.03,298.77,59.985,1546474504,"201051344000685","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1194940.6,1194940.6,7591,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474529,69271.00
01/02/2019 19:15,2,0.000,ALERT,210.80,298.17,60.033,1546474504,"201051344000651","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,1188713.2,1188713.2,7590,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474531,69272.00
01/02/2019 19:15,2,0.000,ALERT,210.80,299.97,60.049,1546474504,"201051344000594","174011545737251",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,1203730.4,1203730.4,31388,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474533,69273.00
01/02/2019 19:15,2,0.000,ALERT,211.25,299.37,59.996,1546474504,"201051344000469","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1187862.1,1187862.1,3898,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474535,69274.00
01/02/2019 19:15,2,0.000,ALERT,210.80,299.07,59.996,1546474504,"201051344000585","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,1203443.2,1203443.2,7633,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546474536,69275.00
01/02/2019 19:15,2,0.000,ALERT,211.70,299.37,60.017,1546474504,"201051344000853","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1203586.4,1203586.4,3894,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546474538,69276.00
01/02/2019 19:15,2,0.000,ALERT,210.80,299.07,60.022,1546474504,"201051344001145","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1202397.6,1202397.6,7572,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474540,69277.00
01/02/2019 19:15,2,0.000,ALERT,210.57,299.07,59.996,1546474504,"201051344000438","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1196366.4,1196366.4,7587,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474542,69278.00
01/02/2019 19:15,2,0.000,ALERT,210.35,299.07,59.996,1546474504,"201051344001135","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1184802.1,1184802.1,7577,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474544,69279.00
01/02/2019 19:15,2,0.000,ALERT,211.03,299.37,60.001,1546474504,"201051344000983","174011545737251",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,1203238.4,1203238.4,3884,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474545,69280.00
01/02/2019 19:15,2,0.000,ALERT,210.57,298.77,60.001,1546474504,"201051344001203","174011545737251",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,1193452.3,1193452.3,7622,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474547,69281.00
01/02/2019 19:15,2,0.000,ALERT,210.57,299.37,60.012,1546474504,"201051344001230","174011545737251",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,1188034.4,1188034.4,7599,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474549,69282.00
01/02/2019 19:15,2,0.000,ALERT,210.35,298.77,60.001,1546474504,"201051344000646","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1182756.8,1182756.8,7593,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474551,69283.00
01/02/2019 19:15,2,0.000,ALERT,211.48,298.77,59.996,1546474504,"201051344000867","174011545737251",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,1184821.0,1184821.0,31418,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474553,69284.00
01/02/2019 19:15,2,0.000,ALERT,211.93,299.07,59.996,1546474504,"201051344000633","174011545737251",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,1183706.2,1183706.2,31461,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546474554,69285.00
01/02/2019 19:15,2,0.000,ALERT,210.12,299.07,60.006,1546474504,"201051344000955","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1201525.9,1201525.9,7594,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474556,69286.00
01/02/2019 19:15,2,0.000,ALERT,211.25,298.77,60.001,1546474504,"201051344000648","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1191682.0,1191682.0,31409,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474558,69287.00
01/02/2019 19:15,2,0.000,ALERT,211.70,299.37,60.001,1546474504,"201051344000645","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1195969.0,1195969.0,31411,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474560,69288.00
01/02/2019 19:15,2,0.000,ALERT,211.25,299.97,60.001,1546474504,"201051344000569","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1212896.7,1212896.7,3745,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546474562,69289.00
01/02/2019 19:30,2,0.000,ALERT,211.25,299.67,59.996,1546475405,"201051344000579","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1212785.1,1212785.1,3892,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546475408,69290.00
01/02/2019 19:30,2,0.000,ALERT,210.35,298.17,60.033,1546475405,"201051344001025","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1197460.5,1197460.5,7617,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475409,69291.00
01/02/2019 19:30,2,0.000,ALERT,210.57,299.07,60.033,1546475405,"201051344001093","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1189483.4,1189483.4,7605,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475411,69292.00
01/02/2019 19:30,2,0.000,ALERT,211.03,299.07,59.990,1546475405,"201051344000458","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1198994.7,1198994.7,3892,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475413,69293.00
01/02/2019 19:30,2,0.000,ALERT,210.57,299.37,59.980,1546475405,"201051344000890","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1193956.9,1193956.9,7589,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475415,69294.00
01/02/2019 19:30,2,0.000,ALERT,211.03,299.07,60.022,1546475405,"201051344000988","174011545737251",0.00,-3.50,0,295.16,301.17,0.0,0.0,0.000,935798.9,935798.9,3912,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475417,69295.00
01/02/2019 19:30,2,0.000,ALERT,211.03,299.97,59.996,1546475405,"201051344000582","174011545737251",0.00,-5.00,0,298.17,301.47,0.0,0.0,0.000,1173936.2,1173936.2,7562,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475419,69296.00
01/02/2019 19:30,2,0.000,ALERT,211.25,299.67,59.996,1546475405,"201051344000868","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1185993.8,1185993.8,31424,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475420,69297.00
01/02/2019 19:30,2,0.000,ALERT,211.70,299.67,60.001,1546475405,"201051344000576","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1199264.8,1199264.8,3880,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475422,69298.00
01/02/2019 19:30,2,0.000,ALERT,211.25,299.07,60.001,1546475405,"201051344001158","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1179343.8,1179343.8,3905,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546475424,69299.00
01/02/2019 19:30,2,0.000,ALERT,210.80,298.47,59.996,1546475405,"201051344000917","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1190625.3,1190625.3,7573,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475426,69300.00
01/02/2019 19:30,2,0.000,ALERT,210.80,298.47,60.001,1546475405,"201051344000417","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,966849.7,966849.7,7629,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475428,69301.00
01/02/2019 19:30,2,0.000,ALERT,211.03,299.07,59.990,1546475405,"201051344000685","174011545737251",0.00,-3.50,0,297.26,300.57,0.0,0.0,0.000,1194940.6,1194940.6,7593,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475429,69302.00
01/02/2019 19:30,2,0.000,ALERT,210.80,298.17,60.001,1546475405,"201051344000651","174011545737251",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,1188713.2,1188713.2,7592,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546475431,69303.00
01/02/2019 19:30,2,0.000,ALERT,210.80,299.67,60.001,1546475405,"201051344000594","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1203730.4,1203730.4,31390,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475433,69304.00
01/02/2019 19:30,2,0.000,ALERT,211.25,299.07,59.990,1546475405,"201051344000469","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1187862.1,1187862.1,3900,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475435,69305.00
01/02/2019 19:30,2,0.000,ALERT,210.80,299.07,60.001,1546475405,"201051344000585","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1203443.2,1203443.2,7635,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475437,69306.00
01/02/2019 19:30,2,0.000,ALERT,211.70,299.07,59.990,1546475405,"201051344000853","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1203586.4,1203586.4,3896,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475438,69307.00
01/02/2019 19:30,2,0.000,ALERT,210.80,299.37,59.996,1546475405,"201051344001145","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1202397.6,1202397.6,7574,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475440,69308.00
01/02/2019 19:30,2,0.000,ALERT,210.80,298.77,59.980,1546475405,"201051344000438","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1196366.4,1196366.4,7589,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475442,69309.00
01/02/2019 19:30,2,0.000,ALERT,210.35,299.07,60.001,1546475405,"201051344001135","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1184802.1,1184802.1,7579,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475444,69310.00
01/02/2019 19:30,2,0.000,ALERT,211.25,299.37,60.001,1546475405,"201051344000983","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1203238.4,1203238.4,3886,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475446,69311.00
01/02/2019 19:30,2,0.000,ALERT,210.80,298.47,59.953,1546475405,"201051344001203","174011545737251",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,1193452.3,1193452.3,7624,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475448,69312.00
01/02/2019 19:30,2,0.000,ALERT,210.57,299.07,59.996,1546475405,"201051344001230","174011545737251",0.00,-3.50,0,297.57,300.87,0.0,0.0,0.000,1188034.4,1188034.4,7601,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475449,69313.00
01/02/2019 19:30,2,0.000,ALERT,210.35,298.77,60.001,1546475405,"201051344000646","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1182756.8,1182756.8,7595,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475451,69314.00
01/02/2019 19:30,2,0.000,ALERT,211.48,298.77,59.996,1546475405,"201051344000867","174011545737251",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,1184821.0,1184821.0,31420,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546475453,69315.00
01/02/2019 19:30,2,0.000,ALERT,211.93,299.07,60.006,1546475405,"201051344000633","174011545737251",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,1183706.2,1183706.2,31463,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475455,69316.00
01/02/2019 19:30,2,0.000,ALERT,210.35,299.07,60.001,1546475405,"201051344000955","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1201525.9,1201525.9,7596,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546475457,69317.00
01/02/2019 19:30,2,0.000,ALERT,211.25,298.47,60.001,1546475405,"201051344000648","174011545737251",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,1191682.0,1191682.0,31411,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546475458,69318.00
01/02/2019 19:30,2,0.000,ALERT,211.70,299.07,60.012,1546475405,"201051344000645","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1195969.0,1195969.0,31413,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546475460,69319.00
01/02/2019 19:30,2,0.000,ALERT,211.25,299.67,59.996,1546475405,"201051344000569","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1212896.7,1212896.7,3747,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546475462,69320.00
01/02/2019 19:45,2,0.000,ALERT,211.70,300.27,60.006,1546476304,"201051344000579","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1212785.1,1212785.1,3894,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476307,69321.00
01/02/2019 19:45,2,0.000,ALERT,211.03,299.07,60.006,1546476304,"201051344001025","174011545737251",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,1197460.5,1197460.5,7619,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546476309,69322.00
01/02/2019 19:45,2,0.000,ALERT,211.25,299.97,60.012,1546476304,"201051344001093","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1189483.4,1189483.4,7607,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476311,69323.00
