ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 19:45,2,0.000,ALERT,211.48,299.37,59.964,1546476304,"201051344000458","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1198994.7,1198994.7,3894,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476312,69324.00
01/02/2019 19:45,2,0.000,ALERT,211.03,300.27,60.006,1546476304,"201051344000890","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1193956.9,1193956.9,7591,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476314,69325.00
01/02/2019 19:45,2,0.000,ALERT,211.25,299.37,60.001,1546476304,"201051344000988","174011545737251",0.00,-3.50,0,295.16,301.17,0.0,0.0,0.000,935798.9,935798.9,3914,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546476316,69326.00
01/02/2019 19:45,2,0.000,ALERT,211.70,300.87,60.017,1546476304,"201051344000582","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1173936.2,1173936.2,7564,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476318,69327.00
01/02/2019 19:45,2,0.000,ALERT,211.48,300.27,60.022,1546476304,"201051344000868","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1185993.8,1185993.8,31426,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476320,69328.00
01/02/2019 19:45,2,0.000,ALERT,211.93,299.97,60.001,1546476304,"201051344000576","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1199264.8,1199264.8,3882,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546476321,69329.00
01/02/2019 19:45,2,0.000,ALERT,211.70,299.37,60.006,1546476304,"201051344001158","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1179343.8,1179343.8,3907,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476323,69330.00
01/02/2019 19:45,2,0.000,ALERT,211.25,299.37,59.985,1546476304,"201051344000917","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1190625.3,1190625.3,7575,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546476325,69331.00
01/02/2019 19:45,2,0.000,ALERT,211.48,299.67,60.012,1546476304,"201051344000417","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,966849.7,966849.7,7631,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546476327,69332.00
01/02/2019 19:45,2,0.000,ALERT,211.48,299.97,60.006,1546476304,"201051344000685","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1194940.6,1194940.6,7595,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476329,69333.00
01/02/2019 19:45,2,0.000,ALERT,211.25,299.37,60.028,1546476304,"201051344000651","174011545737251",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,1188713.2,1188713.2,7594,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476331,69334.00
01/02/2019 19:45,2,0.000,ALERT,211.25,299.97,60.006,1546476304,"201051344000594","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1203730.4,1203730.4,31392,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476333,69335.00
01/02/2019 19:45,2,0.000,ALERT,211.70,299.37,60.001,1546476304,"201051344000469","174011545737251",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,1187862.1,1187862.1,3902,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476334,69336.00
01/02/2019 19:45,2,0.000,ALERT,211.25,300.27,60.012,1546476304,"201051344000585","174011545737251",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,1203443.2,1203443.2,7637,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476336,69337.00
01/02/2019 19:45,2,0.000,ALERT,212.16,299.37,60.006,1546476304,"201051344000853","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1203586.4,1203586.4,3898,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476338,69338.00
01/02/2019 19:45,2,0.000,ALERT,211.48,300.27,60.012,1546476304,"201051344001145","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1202397.6,1202397.6,7576,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476340,69339.00
01/02/2019 19:45,2,0.000,ALERT,211.25,299.97,60.001,1546476304,"201051344000438","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1196366.4,1196366.4,7591,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476342,69340.00
01/02/2019 19:45,2,0.000,ALERT,210.80,299.97,60.038,1546476304,"201051344001135","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1184802.1,1184802.1,7581,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546476344,69341.00
01/02/2019 19:45,2,0.000,ALERT,211.48,299.67,60.012,1546476304,"201051344000983","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1203238.4,1203238.4,3888,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476345,69342.00
01/02/2019 19:45,2,0.000,ALERT,211.25,299.67,60.006,1546476304,"201051344001203","174011545737251",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,1193452.3,1193452.3,7626,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546476347,69343.00
01/02/2019 19:45,2,0.000,ALERT,211.25,300.27,60.017,1546476304,"201051344001230","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1188034.4,1188034.4,7603,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476349,69344.00
01/02/2019 19:45,2,0.000,ALERT,211.03,299.67,60.017,1546476304,"201051344000646","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1182756.8,1182756.8,7597,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476351,69345.00
01/02/2019 19:45,2,0.000,ALERT,211.70,299.07,60.012,1546476304,"201051344000867","174011545737251",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,1184821.0,1184821.0,31422,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476353,69346.00
01/02/2019 19:45,2,0.000,ALERT,212.16,299.37,60.006,1546476304,"201051344000633","174011545737251",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,1183706.2,1183706.2,31465,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476354,69347.00
01/02/2019 19:45,2,0.000,ALERT,210.80,299.97,60.017,1546476304,"201051344000955","174011545737251",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,1201525.9,1201525.9,7598,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476356,69348.00
01/02/2019 19:45,2,0.000,ALERT,211.70,298.77,60.006,1546476304,"201051344000648","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1191682.0,1191682.0,31413,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546476358,69349.00
01/02/2019 19:45,2,0.000,ALERT,211.93,299.37,60.001,1546476304,"201051344000645","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1195969.0,1195969.0,31415,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476360,69350.00
01/02/2019 19:45,2,0.000,ALERT,211.70,299.97,60.059,1546476304,"201051344000569","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1212896.7,1212896.7,3749,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546476363,69351.00
01/02/2019 20:00,2,0.000,ALERT,211.48,299.97,60.033,1546477204,"201051344000579","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1212785.1,1212785.1,3896,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546477207,69352.00
01/02/2019 20:00,2,0.000,ALERT,211.03,299.07,60.028,1546477204,"201051344001025","174011545737251",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,1197460.5,1197460.5,7621,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477209,69353.00
01/02/2019 20:00,2,0.000,ALERT,211.25,299.97,60.038,1546477204,"201051344001093","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1189483.4,1189483.4,7609,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477211,69354.00
01/02/2019 20:00,2,0.000,ALERT,211.25,299.37,60.001,1546477204,"201051344000458","174011545737251",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,1198994.7,1198994.7,3896,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477213,69355.00
01/02/2019 20:00,2,0.000,ALERT,211.25,300.27,60.033,1546477204,"201051344000890","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1193956.9,1193956.9,7593,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477214,69356.00
01/02/2019 20:00,2,0.000,ALERT,211.25,299.07,60.006,1546477204,"201051344000988","174011545737251",0.00,-3.50,0,294.86,301.47,0.0,0.0,0.000,935798.9,935798.9,3916,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477216,69357.00
01/02/2019 20:00,2,0.000,ALERT,211.70,300.87,60.038,1546477204,"201051344000582","174011545737251",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,1173936.2,1173936.2,7566,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477218,69358.00
01/02/2019 20:00,2,0.000,ALERT,211.48,299.97,60.065,1546477204,"201051344000868","174011545737251",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,1185993.8,1185993.8,31428,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546477220,69359.00
01/02/2019 20:00,2,0.000,ALERT,211.93,299.97,60.012,1546477204,"201051344000576","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1199264.8,1199264.8,3884,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477222,69360.00
01/02/2019 20:00,2,0.000,ALERT,211.48,299.37,60.017,1546477204,"201051344001158","174011545737251",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,1179343.8,1179343.8,3909,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477223,69361.00
01/02/2019 20:00,2,0.000,ALERT,211.48,299.67,60.033,1546477204,"201051344000917","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,1190625.3,1190625.3,7577,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546477225,69362.00
01/02/2019 20:00,2,0.000,ALERT,211.48,299.67,60.038,1546477204,"201051344000417","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,966849.7,966849.7,7633,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477227,69363.00
01/02/2019 20:00,2,0.000,ALERT,211.70,299.97,60.075,1546477204,"201051344000685","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1194940.6,1194940.6,7597,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477229,69364.00
01/02/2019 20:00,2,0.000,ALERT,211.48,299.37,60.054,1546477204,"201051344000651","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1188713.2,1188713.2,7596,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477231,69365.00
01/02/2019 20:00,2,0.000,ALERT,211.03,299.97,59.996,1546477204,"201051344000594","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1203730.4,1203730.4,31394,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546477233,69366.00
01/02/2019 20:00,2,0.000,ALERT,211.48,299.37,60.033,1546477204,"201051344000469","174011545737251",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,1187862.1,1187862.1,3904,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477235,69367.00
01/02/2019 20:00,2,0.000,ALERT,211.48,300.27,60.038,1546477204,"201051344000585","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1203443.2,1203443.2,7639,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546477236,69368.00
01/02/2019 20:00,2,0.000,ALERT,211.93,299.07,60.028,1546477204,"201051344000853","174011545737251",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,1203586.4,1203586.4,3900,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477238,69369.00
01/02/2019 20:00,2,0.000,ALERT,211.70,300.27,60.038,1546477204,"201051344001145","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1202397.6,1202397.6,7578,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477240,69370.00
01/02/2019 20:00,2,0.000,ALERT,211.48,299.97,60.043,1546477204,"201051344000438","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1196366.4,1196366.4,7593,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477242,69371.00
01/02/2019 20:00,2,0.000,ALERT,211.03,299.97,60.001,1546477204,"201051344001135","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1184802.1,1184802.1,7583,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477244,69372.00
01/02/2019 20:00,2,0.000,ALERT,211.48,299.37,60.033,1546477204,"201051344000983","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1203238.4,1203238.4,3890,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546477245,69373.00
01/02/2019 20:00,2,0.000,ALERT,211.48,299.67,60.033,1546477204,"201051344001203","174011545737251",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,1193452.3,1193452.3,7628,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546477247,69374.00
01/02/2019 20:00,2,0.000,ALERT,211.48,300.57,60.033,1546477204,"201051344001230","174011545737251",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,1188034.4,1188034.4,7605,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546477249,69375.00
01/02/2019 20:00,2,0.000,ALERT,211.03,299.97,60.049,1546477204,"201051344000646","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1182756.8,1182756.8,7599,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477251,69376.00
01/02/2019 20:00,2,0.000,ALERT,211.70,298.77,60.033,1546477204,"201051344000867","174011545737251",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,1184821.0,1184821.0,31424,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477253,69377.00
01/02/2019 20:00,2,0.000,ALERT,212.16,299.07,60.033,1546477204,"201051344000633","174011545737251",0.00,-5.00,0,295.76,301.47,0.0,0.0,0.000,1183706.2,1183706.2,31467,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546477255,69378.00
01/02/2019 20:00,2,0.000,ALERT,211.03,299.97,60.070,1546477204,"201051344000955","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1201525.9,1201525.9,7600,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546477256,69379.00
01/02/2019 20:00,2,0.000,ALERT,211.48,298.47,60.022,1546477204,"201051344000648","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1191682.0,1191682.0,31415,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477258,69380.00
01/02/2019 20:00,2,0.000,ALERT,211.70,299.07,60.028,1546477204,"201051344000645","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1195969.0,1195969.0,31417,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546477260,69381.00
01/02/2019 20:00,2,0.000,ALERT,211.48,299.67,60.033,1546477204,"201051344000569","174011545737251",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,1212896.7,1212896.7,3751,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546477262,69382.00
01/02/2019 20:15,2,0.000,ALERT,211.70,299.97,59.953,1546478104,"201051344000579","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1212785.1,1212785.1,3898,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478107,69383.00
01/02/2019 20:15,2,0.000,ALERT,211.25,298.77,59.996,1546478104,"201051344001025","174011545737251",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,1197460.5,1197460.5,7623,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478109,69384.00
01/02/2019 20:15,2,0.000,ALERT,211.25,299.67,59.990,1546478104,"201051344001093","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1189483.4,1189483.4,7611,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546478110,69385.00
01/02/2019 20:15,2,0.000,ALERT,211.48,299.37,60.038,1546478104,"201051344000458","174011545737251",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,1198994.7,1198994.7,3898,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546478112,69386.00
01/02/2019 20:15,2,0.000,ALERT,211.25,299.97,59.959,1546478104,"201051344000890","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1193956.9,1193956.9,7595,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478114,69387.00
01/02/2019 20:15,2,0.000,ALERT,211.48,299.37,59.990,1546478104,"201051344000988","174011545737251",0.00,-3.50,0,295.16,301.17,0.0,0.0,0.000,935798.9,935798.9,3918,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546478116,69388.00
01/02/2019 20:15,2,0.000,ALERT,211.70,300.57,59.996,1546478104,"201051344000582","174011545737251",0.00,-5.00,0,299.07,302.37,0.0,0.0,0.000,1173936.2,1173936.2,7568,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478118,69389.00
01/02/2019 20:15,2,0.000,ALERT,211.70,299.97,60.012,1546478104,"201051344000868","174011545737251",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,1185993.8,1185993.8,31430,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478119,69390.00
01/02/2019 20:15,2,0.000,ALERT,212.16,299.97,59.996,1546478104,"201051344000576","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1199264.8,1199264.8,3886,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478121,69391.00
01/02/2019 20:15,2,0.000,ALERT,211.70,299.37,59.996,1546478104,"201051344001158","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1179343.8,1179343.8,3911,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478123,69392.00
01/02/2019 20:15,2,0.000,ALERT,211.48,299.07,59.996,1546478104,"201051344000917","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1190625.3,1190625.3,7579,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478125,69393.00
01/02/2019 20:15,2,0.000,ALERT,211.48,299.07,59.996,1546478104,"201051344000417","174011545737251",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,966849.7,966849.7,7635,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546478127,69394.00
01/02/2019 20:15,2,0.000,ALERT,211.70,299.67,60.001,1546478104,"201051344000685","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1194940.6,1194940.6,7599,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478129,69395.00
01/02/2019 20:15,2,0.000,ALERT,211.48,298.77,59.996,1546478104,"201051344000651","174011545737251",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,1188713.2,1188713.2,7598,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478130,69396.00
01/02/2019 20:15,2,0.000,ALERT,211.48,299.97,59.996,1546478104,"201051344000594","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1203730.4,1203730.4,31396,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546478132,69397.00
01/02/2019 20:15,2,0.000,ALERT,211.70,299.37,60.006,1546478104,"201051344000469","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1187862.1,1187862.1,3906,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478134,69398.00
01/02/2019 20:15,2,0.000,ALERT,211.48,299.97,59.996,1546478104,"201051344000585","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1203443.2,1203443.2,7641,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478136,69399.00
01/02/2019 20:15,2,0.000,ALERT,212.16,299.37,60.001,1546478104,"201051344000853","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1203586.4,1203586.4,3902,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546478138,69400.00
01/02/2019 20:15,2,0.000,ALERT,211.48,299.97,60.006,1546478104,"201051344001145","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1202397.6,1202397.6,7580,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546478139,69401.00
01/02/2019 20:15,2,0.000,ALERT,211.48,299.67,60.001,1546478104,"201051344000438","174011545737251",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,1196366.4,1196366.4,7595,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478141,69402.00
01/02/2019 20:15,2,0.000,ALERT,211.03,299.67,59.975,1546478104,"201051344001135","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1184802.1,1184802.1,7585,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546478143,69403.00
01/02/2019 20:15,2,0.000,ALERT,211.70,299.67,60.012,1546478104,"201051344000983","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1203238.4,1203238.4,3892,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546478145,69404.00
01/02/2019 20:15,2,0.000,ALERT,211.25,299.37,60.001,1546478104,"201051344001203","174011545737251",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,1193452.3,1193452.3,7630,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478147,69405.00
01/02/2019 20:15,2,0.000,ALERT,211.25,299.97,59.996,1546478104,"201051344001230","174011545737251",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,1188034.4,1188034.4,7607,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478149,69406.00
01/02/2019 20:15,2,0.000,ALERT,211.03,299.67,59.996,1546478104,"201051344000646","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1182756.8,1182756.8,7601,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478151,69407.00
01/02/2019 20:15,2,0.000,ALERT,211.93,298.77,59.990,1546478104,"201051344000867","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1184821.0,1184821.0,31426,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546478152,69408.00
01/02/2019 20:15,2,0.000,ALERT,212.38,299.07,59.990,1546478104,"201051344000633","174011545737251",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,1183706.2,1183706.2,31469,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478154,69409.00
01/02/2019 20:15,2,0.000,ALERT,211.03,299.67,60.033,1546478104,"201051344000955","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1201525.9,1201525.9,7602,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478156,69410.00
01/02/2019 20:15,2,0.000,ALERT,211.70,298.77,59.996,1546478104,"201051344000648","174011545737251",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,1191682.0,1191682.0,31417,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478158,69411.00
01/02/2019 20:15,2,0.000,ALERT,212.16,299.37,60.001,1546478104,"201051344000645","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1195969.0,1195969.0,31419,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478160,69412.00
01/02/2019 20:15,2,0.000,ALERT,211.70,299.97,59.969,1546478104,"201051344000569","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1212896.7,1212896.7,3753,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546478162,69413.00
01/02/2019 20:30,2,0.000,ALERT,212.16,301.17,60.012,1546479005,"201051344000579","174011545737251",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,1212785.1,1212785.1,3900,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546479008,69414.00
01/02/2019 20:30,2,0.000,ALERT,211.25,299.37,60.001,1546479005,"201051344001025","174011545737251",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,1197460.5,1197460.5,7625,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479010,69415.00
01/02/2019 20:30,2,0.000,ALERT,211.48,300.27,59.996,1546479005,"201051344001093","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1189483.4,1189483.4,7613,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546479011,69416.00
01/02/2019 20:30,2,0.000,ALERT,211.93,300.57,60.012,1546479005,"201051344000458","174011545737251",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,1198994.7,1198994.7,3900,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546479013,69417.00
01/02/2019 20:30,2,0.000,ALERT,211.25,300.57,60.001,1546479005,"201051344000890","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1193956.9,1193956.9,7597,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546479015,69418.00
01/02/2019 20:30,2,0.000,ALERT,211.93,300.27,60.017,1546479005,"201051344000988","174011545737251",0.00,-3.50,0,295.16,302.07,0.0,0.0,0.000,935798.9,935798.9,3920,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546479017,69419.00
01/02/2019 20:30,2,0.000,ALERT,211.93,301.17,59.975,1546479005,"201051344000582","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1173936.2,1173936.2,7570,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479019,69420.00
01/02/2019 20:30,2,0.000,ALERT,212.16,301.17,60.012,1546479005,"201051344000868","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,1185993.8,1185993.8,31432,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546479022,69421.00
01/02/2019 20:30,2,0.000,ALERT,212.61,301.17,60.059,1546479005,"201051344000576","174011545737251",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,1199264.8,1199264.8,3888,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479023,69422.00
01/02/2019 20:30,2,0.000,ALERT,212.16,300.57,60.017,1546479005,"201051344001158","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1179343.8,1179343.8,3913,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546479025,69423.00
01/02/2019 20:30,2,0.000,ALERT,211.70,299.67,60.017,1546479005,"201051344000917","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1190625.3,1190625.3,7581,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479027,69424.00
01/02/2019 20:30,2,0.000,ALERT,211.70,299.67,60.012,1546479005,"201051344000417","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,966849.7,966849.7,7637,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479029,69425.00
01/02/2019 20:30,2,0.000,ALERT,211.93,300.27,59.975,1546479005,"201051344000685","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1194940.6,1194940.6,7601,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546479031,69426.00
01/02/2019 20:30,2,0.000,ALERT,211.48,299.37,60.017,1546479005,"201051344000651","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1188713.2,1188713.2,7600,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479033,69427.00
01/02/2019 20:30,2,0.000,ALERT,211.70,300.87,60.017,1546479005,"201051344000594","174011545737251",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,1203730.4,1203730.4,31398,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479034,69428.00
01/02/2019 20:30,2,0.000,ALERT,212.16,300.57,60.017,1546479005,"201051344000469","174011545737251",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,1187862.1,1187862.1,3908,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479036,69429.00
01/02/2019 20:30,2,0.000,ALERT,211.70,300.27,60.012,1546479005,"201051344000585","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1203443.2,1203443.2,7643,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479038,69430.00
01/02/2019 20:30,2,0.000,ALERT,212.61,300.27,60.012,1546479005,"201051344000853","174011545737251",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,1203586.4,1203586.4,3904,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479040,69431.00
01/02/2019 20:30,2,0.000,ALERT,211.70,300.57,60.043,1546479005,"201051344001145","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1202397.6,1202397.6,7582,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479042,69432.00
01/02/2019 20:30,2,0.000,ALERT,211.48,300.27,60.043,1546479005,"201051344000438","174011545737251",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,1196366.4,1196366.4,7597,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479043,69433.00
01/02/2019 20:30,2,0.000,ALERT,211.25,300.27,60.012,1546479005,"201051344001135","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1184802.1,1184802.1,7587,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479045,69434.00
01/02/2019 20:30,2,0.000,ALERT,212.16,300.57,60.017,1546479005,"201051344000983","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1203238.4,1203238.4,3894,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479047,69435.00
01/02/2019 20:30,2,0.000,ALERT,211.48,299.67,60.012,1546479005,"201051344001203","174011545737251",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,1193452.3,1193452.3,7632,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479049,69436.00
01/02/2019 20:30,2,0.000,ALERT,211.48,300.57,60.017,1546479005,"201051344001230","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1188034.4,1188034.4,7609,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479051,69437.00
01/02/2019 20:30,2,0.000,ALERT,211.25,299.97,60.017,1546479005,"201051344000646","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1182756.8,1182756.8,7603,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479053,69438.00
01/02/2019 20:30,2,0.000,ALERT,212.38,299.97,60.012,1546479005,"201051344000867","174011545737251",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,1184821.0,1184821.0,31428,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479054,69439.00
01/02/2019 20:30,2,0.000,ALERT,212.83,300.27,60.012,1546479005,"201051344000633","174011545737251",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,1183706.2,1183706.2,31471,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479056,69440.00
01/02/2019 20:30,2,0.000,ALERT,211.03,300.27,60.001,1546479005,"201051344000955","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1201525.9,1201525.9,7604,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479058,69441.00
01/02/2019 20:30,2,0.000,ALERT,212.16,299.67,60.049,1546479005,"201051344000648","174011545737251",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,1191682.0,1191682.0,31419,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479060,69442.00
01/02/2019 20:30,2,0.000,ALERT,212.61,300.57,60.017,1546479005,"201051344000645","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1195969.0,1195969.0,31421,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479062,69443.00
01/02/2019 20:30,2,0.000,ALERT,212.16,300.87,60.017,1546479005,"201051344000569","174011545737251",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,1212896.7,1212896.7,3755,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479063,69444.00
01/02/2019 20:45,2,0.000,ALERT,212.38,301.77,60.028,1546479904,"201051344000579","174011545737251",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,1212785.1,1212785.1,3902,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546479906,69445.00
01/02/2019 20:45,2,0.000,ALERT,211.48,299.37,60.022,1546479904,"201051344001025","174011545737251",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,1197460.5,1197460.5,7627,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479908,69446.00
01/02/2019 20:45,2,0.000,ALERT,211.70,300.27,60.022,1546479904,"201051344001093","174011545737251",0.00,-2.50,0,298.47,301.47,0.0,0.0,0.000,1189483.4,1189483.4,7615,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479910,69447.00
01/02/2019 20:45,2,0.000,ALERT,212.16,301.47,60.017,1546479904,"201051344000458","174011545737251",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,1198994.7,1198994.7,3902,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479912,69448.00
01/02/2019 20:45,2,0.000,ALERT,211.70,300.57,60.028,1546479904,"201051344000890","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1193956.9,1193956.9,7599,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479914,69449.00
01/02/2019 20:45,2,0.000,ALERT,211.93,301.17,60.022,1546479904,"201051344000988","174011545737251",0.00,-3.50,0,295.76,302.98,0.0,0.0,0.000,935798.9,935798.9,3922,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479916,69450.00
01/02/2019 20:45,2,0.000,ALERT,212.16,301.17,60.033,1546479904,"201051344000582","174011545737251",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,1173936.2,1173936.2,7572,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546479918,69451.00
01/02/2019 20:45,2,0.000,ALERT,212.16,302.07,60.028,1546479904,"201051344000868","174011545737251",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,1185993.8,1185993.8,31434,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546479919,69452.00
01/02/2019 20:45,2,0.000,ALERT,212.83,301.77,60.028,1546479904,"201051344000576","174011545737251",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,1199264.8,1199264.8,3890,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479921,69453.00
01/02/2019 20:45,2,0.000,ALERT,212.38,301.47,60.028,1546479904,"201051344001158","174011545737251",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,1179343.8,1179343.8,3915,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479923,69454.00
01/02/2019 20:45,2,0.000,ALERT,211.93,299.97,60.054,1546479904,"201051344000917","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1190625.3,1190625.3,7583,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479925,69455.00
01/02/2019 20:45,2,0.000,ALERT,211.93,299.97,60.028,1546479904,"201051344000417","174011545737251",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,966849.7,966849.7,7639,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479927,69456.00
01/02/2019 20:45,2,0.000,ALERT,211.93,300.27,60.065,1546479904,"201051344000685","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1194940.6,1194940.6,7603,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479928,69457.00
01/02/2019 20:45,2,0.000,ALERT,211.93,299.67,60.017,1546479904,"201051344000651","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1188713.2,1188713.2,7602,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479930,69458.00
01/02/2019 20:45,2,0.000,ALERT,211.93,301.77,60.028,1546479904,"201051344000594","174011545737251",0.00,-4.00,0,297.87,303.58,0.0,0.0,0.000,1203730.4,1203730.4,31400,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479932,69459.00
01/02/2019 20:45,2,0.000,ALERT,212.38,301.17,60.028,1546479904,"201051344000469","174011545737251",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,1187862.1,1187862.1,3910,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479934,69460.00
01/02/2019 20:45,2,0.000,ALERT,211.93,300.57,60.012,1546479904,"201051344000585","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1203443.2,1203443.2,7645,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479936,69461.00
01/02/2019 20:45,2,0.000,ALERT,212.83,301.17,60.028,1546479904,"201051344000853","174011545737251",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,1203586.4,1203586.4,3906,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479938,69462.00
01/02/2019 20:45,2,0.000,ALERT,211.93,300.57,60.043,1546479904,"201051344001145","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1202397.6,1202397.6,7584,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546479939,69463.00
01/02/2019 20:45,2,0.000,ALERT,211.93,300.27,60.028,1546479904,"201051344000438","174011545737251",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,1196366.4,1196366.4,7599,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479941,69464.00
01/02/2019 20:45,2,0.000,ALERT,211.48,300.27,60.022,1546479904,"201051344001135","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,1184802.1,1184802.1,7589,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546479943,69465.00
01/02/2019 20:45,2,0.000,ALERT,212.16,301.47,60.028,1546479904,"201051344000983","174011545737251",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,1203238.4,1203238.4,3896,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546479945,69466.00
01/02/2019 20:45,2,0.000,ALERT,211.70,299.97,60.070,1546479904,"201051344001203","174011545737251",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,1193452.3,1193452.3,7634,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479947,69467.00
01/02/2019 20:45,2,0.000,ALERT,211.70,300.57,60.028,1546479904,"201051344001230","174011545737251",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,1188034.4,1188034.4,7611,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479948,69468.00
