ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 20:45,2,0.000,ALERT,211.48,300.27,60.022,1546479904,"201051344000646","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1182756.8,1182756.8,7605,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479950,69469.00
01/02/2019 20:45,2,0.000,ALERT,212.61,300.87,60.028,1546479904,"201051344000867","174011545737251",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,1184821.0,1184821.0,31430,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479952,69470.00
01/02/2019 20:45,2,0.000,ALERT,213.06,301.17,60.022,1546479904,"201051344000633","174011545737251",0.00,-4.00,0,296.66,302.68,0.0,0.0,0.000,1183706.2,1183706.2,31473,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546479954,69471.00
01/02/2019 20:45,2,0.000,ALERT,211.25,300.57,60.033,1546479904,"201051344000955","174011545737251",0.00,-3.50,0,298.47,301.77,0.0,0.0,0.000,1201525.9,1201525.9,7606,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479956,69472.00
01/02/2019 20:45,2,0.000,ALERT,212.38,300.57,60.028,1546479904,"201051344000648","174011545737251",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,1191682.0,1191682.0,31421,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479957,69473.00
01/02/2019 20:45,2,0.000,ALERT,212.61,301.17,60.028,1546479904,"201051344000645","174011545737251",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,1195969.0,1195969.0,31423,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479959,69474.00
01/02/2019 20:45,2,0.000,ALERT,212.38,302.07,60.028,1546479904,"201051344000569","174011545737251",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,1212896.7,1212896.7,3757,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546479961,69475.00
01/02/2019 21:00,2,0.000,ALERT,212.61,301.77,60.022,1546480804,"201051344000579","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,1212785.1,1212785.1,3904,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480807,69476.00
01/02/2019 21:00,2,0.000,ALERT,212.16,299.97,60.022,1546480804,"201051344001025","174011545737251",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,1197460.5,1197460.5,7629,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480809,69477.00
01/02/2019 21:00,2,0.000,ALERT,212.16,300.57,60.001,1546480804,"201051344001093","174011545737251",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,1189483.4,1189483.4,7617,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480811,69478.00
01/02/2019 21:00,2,0.000,ALERT,212.38,301.17,60.001,1546480804,"201051344000458","174011545737251",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,1198994.7,1198994.7,3904,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480813,69479.00
01/02/2019 21:00,2,0.000,ALERT,212.16,300.87,59.990,1546480804,"201051344000890","174011545737251",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,1193956.9,1193956.9,7601,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480814,69480.00
01/02/2019 21:00,2,0.000,ALERT,212.16,300.87,59.996,1546480804,"201051344000988","174011545737251",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,935798.9,935798.9,3924,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546480816,69481.00
01/02/2019 21:00,2,0.000,ALERT,212.83,301.47,60.038,1546480804,"201051344000582","174011545737251",0.00,-5.00,0,299.37,302.68,0.0,0.0,0.000,1173936.2,1173936.2,7574,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480818,69482.00
01/02/2019 21:00,2,0.000,ALERT,212.38,301.77,59.996,1546480804,"201051344000868","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1185993.8,1185993.8,31436,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546480820,69483.00
01/02/2019 21:00,2,0.000,ALERT,213.06,301.77,59.996,1546480804,"201051344000576","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1199264.8,1199264.8,3892,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480822,69484.00
01/02/2019 21:00,2,0.000,ALERT,212.61,301.17,60.038,1546480804,"201051344001158","174011545737251",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,1179343.8,1179343.8,3917,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546480823,69485.00
01/02/2019 21:00,2,0.000,ALERT,212.38,300.27,59.990,1546480804,"201051344000917","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1190625.3,1190625.3,7585,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546480825,69486.00
01/02/2019 21:00,2,0.000,ALERT,212.61,300.27,59.990,1546480804,"201051344000417","174011545737251",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,966849.7,966849.7,7641,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480827,69487.00
01/02/2019 21:00,2,0.000,ALERT,212.61,300.57,59.996,1546480804,"201051344000685","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1194940.6,1194940.6,7605,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480829,69488.00
01/02/2019 21:00,2,0.000,ALERT,212.38,299.97,59.996,1546480804,"201051344000651","174011545737251",0.00,-5.50,0,298.17,301.47,0.0,0.0,0.000,1188713.2,1188713.2,7604,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480831,69489.00
01/02/2019 21:00,2,0.000,ALERT,212.16,301.47,59.996,1546480804,"201051344000594","174011545737251",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,1203730.4,1203730.4,31402,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480832,69490.00
01/02/2019 21:00,2,0.000,ALERT,212.61,301.17,59.996,1546480804,"201051344000469","174011545737251",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,1187862.1,1187862.1,3912,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480834,69491.00
01/02/2019 21:00,2,0.000,ALERT,212.38,300.87,59.996,1546480804,"201051344000585","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1203443.2,1203443.2,7647,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480836,69492.00
01/02/2019 21:00,2,0.000,ALERT,213.06,300.87,60.001,1546480804,"201051344000853","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1203586.4,1203586.4,3908,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480838,69493.00
01/02/2019 21:00,2,0.000,ALERT,212.61,300.87,59.996,1546480804,"201051344001145","174011545737251",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,1202397.6,1202397.6,7586,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480840,69494.00
01/02/2019 21:00,2,0.000,ALERT,212.38,300.57,59.996,1546480804,"201051344000438","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1196366.4,1196366.4,7601,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480842,69495.00
01/02/2019 21:00,2,0.000,ALERT,211.93,300.57,59.996,1546480804,"201051344001135","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,1184802.1,1184802.1,7591,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480844,69496.00
01/02/2019 21:00,2,0.000,ALERT,212.38,301.17,59.975,1546480804,"201051344000983","174011545737251",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,1203238.4,1203238.4,3898,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546480845,69497.00
01/02/2019 21:00,2,0.000,ALERT,212.38,300.27,59.990,1546480804,"201051344001203","174011545737251",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,1193452.3,1193452.3,7636,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480847,69498.00
01/02/2019 21:00,2,0.000,ALERT,212.16,300.87,59.996,1546480804,"201051344001230","174011545737251",0.00,-3.50,0,299.07,302.37,0.0,0.0,0.000,1188034.4,1188034.4,7613,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480849,69499.00
01/02/2019 21:00,2,0.000,ALERT,211.93,300.57,59.990,1546480804,"201051344000646","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1182756.8,1182756.8,7607,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480851,69500.00
01/02/2019 21:00,2,0.000,ALERT,212.83,300.57,60.049,1546480804,"201051344000867","174011545737251",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,1184821.0,1184821.0,31432,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546480853,69501.00
01/02/2019 21:00,2,0.000,ALERT,213.29,300.87,60.017,1546480804,"201051344000633","174011545737251",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,1183706.2,1183706.2,31475,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480855,69502.00
01/02/2019 21:00,2,0.000,ALERT,211.93,300.57,59.969,1546480804,"201051344000955","174011545737251",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,1201525.9,1201525.9,7608,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480856,69503.00
01/02/2019 21:00,2,0.000,ALERT,212.61,300.27,60.006,1546480804,"201051344000648","174011545737251",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,1191682.0,1191682.0,31423,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480858,69504.00
01/02/2019 21:00,2,0.000,ALERT,213.06,301.17,59.996,1546480804,"201051344000645","174011545737251",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,1195969.0,1195969.0,31425,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480860,69505.00
01/02/2019 21:00,2,0.000,ALERT,212.61,301.77,60.001,1546480804,"201051344000569","174011545737251",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,1212896.7,1212896.7,3759,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546480862,69506.00
01/02/2019 21:15,2,0.000,ALERT,212.61,301.77,60.038,1546481704,"201051344000579","174011545737251",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,1212785.1,1212785.1,3906,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481707,69507.00
01/02/2019 21:15,2,0.000,ALERT,212.38,301.17,60.038,1546481704,"201051344001025","174011545737251",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,1197460.5,1197460.5,7631,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481708,69508.00
01/02/2019 21:15,2,0.000,ALERT,212.61,301.77,60.017,1546481704,"201051344001093","174011545737251",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,1189483.4,1189483.4,7619,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481710,69509.00
01/02/2019 21:15,2,0.000,ALERT,212.38,301.17,60.043,1546481704,"201051344000458","174011545737251",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,1198994.7,1198994.7,3906,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546481712,69510.00
01/02/2019 21:15,2,0.000,ALERT,212.38,302.37,60.038,1546481704,"201051344000890","174011545737251",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,1193956.9,1193956.9,7603,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481714,69511.00
01/02/2019 21:15,2,0.000,ALERT,212.38,301.17,60.043,1546481704,"201051344000988","174011545737251",0.00,-3.50,0,295.76,302.98,0.0,0.0,0.000,935798.9,935798.9,3926,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481716,69512.00
01/02/2019 21:15,2,0.000,ALERT,213.06,302.98,60.043,1546481704,"201051344000582","174011545737251",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,1173936.2,1173936.2,7576,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481718,69513.00
01/02/2019 21:15,2,0.000,ALERT,212.61,301.77,60.038,1546481704,"201051344000868","174011545737251",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,1185993.8,1185993.8,31438,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481719,69514.00
01/02/2019 21:15,2,0.000,ALERT,213.06,301.77,60.033,1546481704,"201051344000576","174011545737251",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,1199264.8,1199264.8,3894,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481721,69515.00
01/02/2019 21:15,2,0.000,ALERT,212.61,301.17,60.043,1546481704,"201051344001158","174011545737251",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,1179343.8,1179343.8,3919,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481723,69516.00
01/02/2019 21:15,2,0.000,ALERT,212.83,301.47,60.043,1546481704,"201051344000917","174011545737251",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,1190625.3,1190625.3,7587,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481725,69517.00
01/02/2019 21:15,2,0.000,ALERT,212.83,301.47,60.038,1546481704,"201051344000417","174011545737251",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,966849.7,966849.7,7643,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481727,69518.00
01/02/2019 21:15,2,0.000,ALERT,212.83,301.77,60.043,1546481704,"201051344000685","174011545737251",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,1194940.6,1194940.6,7607,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481728,69519.00
01/02/2019 21:15,2,0.000,ALERT,212.61,301.17,60.043,1546481704,"201051344000651","174011545737251",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,1188713.2,1188713.2,7606,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481730,69520.00
01/02/2019 21:15,2,0.000,ALERT,212.16,301.77,60.033,1546481704,"201051344000594","174011545737251",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,1203730.4,1203730.4,31404,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481732,69521.00
01/02/2019 21:15,2,0.000,ALERT,212.61,301.17,60.001,1546481704,"201051344000469","174011545737251",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,1187862.1,1187862.1,3914,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481734,69522.00
01/02/2019 21:15,2,0.000,ALERT,212.61,302.07,60.043,1546481704,"201051344000585","174011545737251",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,1203443.2,1203443.2,7649,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481736,69523.00
01/02/2019 21:15,2,0.000,ALERT,213.06,301.17,60.038,1546481704,"201051344000853","174011545737251",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,1203586.4,1203586.4,3910,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481737,69524.00
01/02/2019 21:15,2,0.000,ALERT,212.83,302.07,60.038,1546481704,"201051344001145","174011545737251",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,1202397.6,1202397.6,7588,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481739,69525.00
01/02/2019 21:15,2,0.000,ALERT,212.61,301.77,60.038,1546481704,"201051344000438","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1196366.4,1196366.4,7603,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481741,69526.00
01/02/2019 21:15,2,0.000,ALERT,212.16,302.07,60.038,1546481704,"201051344001135","174011545737251",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,1184802.1,1184802.1,7593,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546481743,69527.00
01/02/2019 21:15,2,0.000,ALERT,212.61,301.47,60.033,1546481704,"201051344000983","174011545737251",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,1203238.4,1203238.4,3900,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546481745,69528.00
01/02/2019 21:15,2,0.000,ALERT,212.61,301.47,60.028,1546481704,"201051344001203","174011545737251",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,1193452.3,1193452.3,7638,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481747,69529.00
01/02/2019 21:15,2,0.000,ALERT,212.61,302.37,60.043,1546481704,"201051344001230","174011545737251",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,1188034.4,1188034.4,7615,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546481749,69530.00
01/02/2019 21:15,2,0.000,ALERT,212.38,301.77,60.038,1546481704,"201051344000646","174011545737251",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,1182756.8,1182756.8,7609,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481750,69531.00
01/02/2019 21:15,2,0.000,ALERT,212.83,300.57,60.033,1546481704,"201051344000867","174011545737251",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,1184821.0,1184821.0,31434,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546481752,69532.00
01/02/2019 21:15,2,0.000,ALERT,213.29,300.87,60.033,1546481704,"201051344000633","174011545737251",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,1183706.2,1183706.2,31477,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481754,69533.00
01/02/2019 21:15,2,0.000,ALERT,212.16,302.07,60.038,1546481704,"201051344000955","174011545737251",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,1201525.9,1201525.9,7610,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481756,69534.00
01/02/2019 21:15,2,0.000,ALERT,212.61,300.57,60.038,1546481704,"201051344000648","174011545737251",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,1191682.0,1191682.0,31425,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546481758,69535.00
01/02/2019 21:15,2,0.000,ALERT,213.06,301.17,60.070,1546481704,"201051344000645","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1195969.0,1195969.0,31427,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546481759,69536.00
01/02/2019 21:15,2,0.000,ALERT,212.61,301.77,60.043,1546481704,"201051344000569","174011545737251",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,1212896.7,1212896.7,3761,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546481761,69537.00
01/02/2019 21:30,2,0.000,ALERT,212.61,302.68,59.985,1546482604,"201051344000579","174011545737251",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,1212785.1,1212785.1,3908,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482607,69538.00
01/02/2019 21:30,2,0.000,ALERT,212.61,301.17,60.001,1546482604,"201051344001025","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1197460.5,1197460.5,7633,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482609,69539.00
01/02/2019 21:30,2,0.000,ALERT,212.61,301.77,59.990,1546482604,"201051344001093","174011545737251",0.00,-3.00,0,300.27,303.58,0.0,0.0,0.000,1189483.4,1189483.4,7621,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482611,69540.00
01/02/2019 21:30,2,0.000,ALERT,212.61,302.07,59.985,1546482604,"201051344000458","174011545737251",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,1198994.7,1198994.7,3908,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482613,69541.00
01/02/2019 21:30,2,0.000,ALERT,212.61,302.07,59.985,1546482604,"201051344000890","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1193956.9,1193956.9,7605,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482615,69542.00
01/02/2019 21:30,2,0.000,ALERT,212.38,301.77,59.975,1546482604,"201051344000988","174011545737251",0.00,-3.50,0,296.96,303.58,0.0,0.0,0.000,935798.9,935798.9,3928,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482616,69543.00
01/02/2019 21:30,2,0.000,ALERT,213.29,302.68,59.980,1546482604,"201051344000582","174011545737251",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,1173936.2,1173936.2,7578,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546482618,69544.00
01/02/2019 21:30,2,0.000,ALERT,212.61,302.68,59.985,1546482604,"201051344000868","174011545737251",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,1185993.8,1185993.8,31440,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482620,69545.00
01/02/2019 21:30,2,0.000,ALERT,213.29,302.68,59.943,1546482604,"201051344000576","174011545737251",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,1199264.8,1199264.8,3896,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482622,69546.00
01/02/2019 21:30,2,0.000,ALERT,212.83,302.07,59.985,1546482604,"201051344001158","174011545737251",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,1179343.8,1179343.8,3921,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482624,69547.00
01/02/2019 21:30,2,0.000,ALERT,212.83,301.47,60.028,1546482604,"201051344000917","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1190625.3,1190625.3,7589,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482626,69548.00
01/02/2019 21:30,2,0.000,ALERT,213.06,301.17,59.985,1546482604,"201051344000417","174011545737251",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,966849.7,966849.7,7645,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546482627,69549.00
01/02/2019 21:30,2,0.000,ALERT,213.06,301.77,59.985,1546482604,"201051344000685","174011545737251",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,1194940.6,1194940.6,7609,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482629,69550.00
01/02/2019 21:30,2,0.000,ALERT,212.83,301.17,59.985,1546482604,"201051344000651","174011545737251",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,1188713.2,1188713.2,7608,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482631,69551.00
01/02/2019 21:30,2,0.000,ALERT,212.38,302.68,59.996,1546482604,"201051344000594","174011545737251",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,1203730.4,1203730.4,31406,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546482633,69552.00
01/02/2019 21:30,2,0.000,ALERT,212.83,302.07,59.985,1546482604,"201051344000469","174011545737251",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,1187862.1,1187862.1,3916,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482635,69553.00
01/02/2019 21:30,2,0.000,ALERT,212.83,302.07,59.938,1546482604,"201051344000585","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1203443.2,1203443.2,7651,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546482637,69554.00
01/02/2019 21:30,2,0.000,ALERT,213.29,302.07,59.996,1546482604,"201051344000853","174011545737251",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,1203586.4,1203586.4,3912,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482639,69555.00
01/02/2019 21:30,2,0.000,ALERT,213.06,302.07,59.990,1546482604,"201051344001145","174011545737251",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,1202397.6,1202397.6,7590,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482640,69556.00
01/02/2019 21:30,2,0.000,ALERT,212.83,301.77,59.964,1546482604,"201051344000438","174011545737251",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,1196366.4,1196366.4,7605,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482642,69557.00
01/02/2019 21:30,2,0.000,ALERT,212.38,301.77,59.980,1546482604,"201051344001135","174011545737251",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,1184802.1,1184802.1,7595,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482644,69558.00
01/02/2019 21:30,2,0.000,ALERT,212.61,302.37,59.975,1546482604,"201051344000983","174011545737251",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,1203238.4,1203238.4,3902,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482646,69559.00
01/02/2019 21:30,2,0.000,ALERT,212.83,301.47,60.001,1546482604,"201051344001203","174011545737251",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,1193452.3,1193452.3,7640,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482648,69560.00
01/02/2019 21:30,2,0.000,ALERT,212.83,302.37,59.985,1546482604,"201051344001230","174011545737251",0.00,-4.00,0,300.57,303.88,0.0,0.0,0.000,1188034.4,1188034.4,7617,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482649,69561.00
01/02/2019 21:30,2,0.000,ALERT,212.38,301.47,59.990,1546482604,"201051344000646","174011545737251",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,1182756.8,1182756.8,7611,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482651,69562.00
01/02/2019 21:30,2,0.000,ALERT,212.83,301.77,59.985,1546482604,"201051344000867","174011545737251",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,1184821.0,1184821.0,31436,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482653,69563.00
01/02/2019 21:30,2,0.000,ALERT,213.51,302.07,59.980,1546482604,"201051344000633","174011545737251",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,1183706.2,1183706.2,31479,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482655,69564.00
01/02/2019 21:30,2,0.000,ALERT,212.38,301.77,59.980,1546482604,"201051344000955","174011545737251",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,1201525.9,1201525.9,7612,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482657,69565.00
01/02/2019 21:30,2,0.000,ALERT,212.83,301.47,59.975,1546482604,"201051344000648","174011545737251",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,1191682.0,1191682.0,31427,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482658,69566.00
01/02/2019 21:30,2,0.000,ALERT,213.06,302.07,60.006,1546482604,"201051344000645","174011545737251",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,1195969.0,1195969.0,31429,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482661,69567.00
01/02/2019 21:30,2,0.000,ALERT,212.83,302.68,59.980,1546482604,"201051344000569","174011545737251",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,1212896.7,1212896.7,3763,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546482662,69568.00
01/02/2019 21:45,2,0.000,ALERT,212.16,301.47,59.964,1546483504,"201051344000579","174011545737251",0.00,-3.50,0,299.37,305.08,0.0,0.0,0.000,1212785.1,1212785.1,3910,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483507,69569.00
01/02/2019 21:45,2,0.000,ALERT,211.70,299.97,60.028,1546483504,"201051344001025","174011545737251",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,1197460.5,1197460.5,7635,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546483509,69570.00
01/02/2019 21:45,2,0.000,ALERT,211.93,300.87,60.001,1546483504,"201051344001093","174011545737251",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,1189483.4,1189483.4,7623,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483511,69571.00
01/02/2019 21:45,2,0.000,ALERT,211.93,300.87,59.964,1546483504,"201051344000458","174011545737251",0.00,-2.00,0,298.77,305.08,0.0,0.0,0.000,1198994.7,1198994.7,3910,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483513,69572.00
01/02/2019 21:45,2,0.000,ALERT,211.93,301.17,59.990,1546483504,"201051344000890","174011545737251",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,1193956.9,1193956.9,7607,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483515,69573.00
01/02/2019 21:45,2,0.000,ALERT,211.93,300.57,59.990,1546483504,"201051344000988","174011545737251",0.00,-4.00,0,296.36,303.88,0.0,0.0,0.000,935798.9,935798.9,3930,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483516,69574.00
01/02/2019 21:45,2,0.000,ALERT,212.38,301.77,59.990,1546483504,"201051344000582","174011545737251",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,1173936.2,1173936.2,7580,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483518,69575.00
01/02/2019 21:45,2,0.000,ALERT,211.93,301.47,59.990,1546483504,"201051344000868","174011545737251",0.00,-4.00,0,299.37,305.38,0.0,0.0,0.000,1185993.8,1185993.8,31442,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483520,69576.00
01/02/2019 21:45,2,0.000,ALERT,212.61,301.47,59.990,1546483504,"201051344000576","174011545737251",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,1199264.8,1199264.8,3898,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546483522,69577.00
01/02/2019 21:45,2,0.000,ALERT,212.16,300.87,59.996,1546483504,"201051344001158","174011545737251",0.00,-5.50,0,298.17,304.18,0.0,0.0,0.000,1179343.8,1179343.8,3923,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483524,69578.00
01/02/2019 21:45,2,0.000,ALERT,212.16,300.57,59.990,1546483504,"201051344000917","174011545737251",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,1190625.3,1190625.3,7591,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483526,69579.00
01/02/2019 21:45,2,0.000,ALERT,212.16,300.27,59.980,1546483504,"201051344000417","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,966849.7,966849.7,7647,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483528,69580.00
01/02/2019 21:45,2,0.000,ALERT,212.16,300.87,59.996,1546483504,"201051344000685","174011545737251",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,1194940.6,1194940.6,7611,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483530,69581.00
01/02/2019 21:45,2,0.000,ALERT,212.16,299.97,59.953,1546483504,"201051344000651","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1188713.2,1188713.2,7610,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546483531,69582.00
01/02/2019 21:45,2,0.000,ALERT,211.70,301.47,59.990,1546483504,"201051344000594","174011545737251",0.00,-5.00,0,298.47,304.78,0.0,0.0,0.000,1203730.4,1203730.4,31408,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483533,69583.00
01/02/2019 21:45,2,0.000,ALERT,212.16,300.57,59.990,1546483504,"201051344000469","174011545737251",0.00,-5.00,0,297.87,304.18,0.0,0.0,0.000,1187862.1,1187862.1,3918,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546483535,69584.00
01/02/2019 21:45,2,0.000,ALERT,212.16,301.17,59.990,1546483504,"201051344000585","174011545737251",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,1203443.2,1203443.2,7653,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483537,69585.00
01/02/2019 21:45,2,0.000,ALERT,212.61,300.57,60.012,1546483504,"201051344000853","174011545737251",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,1203586.4,1203586.4,3914,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483539,69586.00
01/02/2019 21:45,2,0.000,ALERT,212.16,301.17,59.990,1546483504,"201051344001145","174011545737251",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,1202397.6,1202397.6,7592,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483541,69587.00
01/02/2019 21:45,2,0.000,ALERT,211.93,300.87,59.990,1546483504,"201051344000438","174011545737251",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,1196366.4,1196366.4,7607,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546483542,69588.00
01/02/2019 21:45,2,0.000,ALERT,211.70,300.87,59.990,1546483504,"201051344001135","174011545737251",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,1184802.1,1184802.1,7597,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483544,69589.00
01/02/2019 21:45,2,0.000,ALERT,211.93,300.87,59.990,1546483504,"201051344000983","174011545737251",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,1203238.4,1203238.4,3904,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483546,69590.00
01/02/2019 21:45,2,0.000,ALERT,211.93,300.27,59.990,1546483504,"201051344001203","174011545737251",0.00,-5.00,0,298.77,304.78,0.0,0.0,0.000,1193452.3,1193452.3,7642,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483548,69591.00
01/02/2019 21:45,2,0.000,ALERT,211.93,301.17,60.028,1546483504,"201051344001230","174011545737251",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,1188034.4,1188034.4,7619,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546483550,69592.00
01/02/2019 21:45,2,0.000,ALERT,211.70,300.57,59.953,1546483504,"201051344000646","174011545737251",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,1182756.8,1182756.8,7613,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483551,69593.00
01/02/2019 21:45,2,0.000,ALERT,212.38,300.27,59.959,1546483504,"201051344000867","174011545737251",0.00,-3.00,0,297.87,304.78,0.0,0.0,0.000,1184821.0,1184821.0,31438,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483553,69594.00
01/02/2019 21:45,2,0.000,ALERT,212.83,300.57,59.996,1546483504,"201051344000633","174011545737251",0.00,-5.00,0,297.26,304.48,0.0,0.0,0.000,1183706.2,1183706.2,31481,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483555,69595.00
01/02/2019 21:45,2,0.000,ALERT,211.48,300.87,59.990,1546483504,"201051344000955","174011545737251",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,1201525.9,1201525.9,7614,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546483557,69596.00
01/02/2019 21:45,2,0.000,ALERT,212.16,299.97,59.985,1546483504,"201051344000648","174011545737251",0.00,-5.50,0,298.17,304.78,0.0,0.0,0.000,1191682.0,1191682.0,31429,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546483559,69597.00
01/02/2019 21:45,2,0.000,ALERT,212.38,300.57,59.948,1546483504,"201051344000645","174011545737251",0.00,-3.50,0,298.77,304.78,0.0,0.0,0.000,1195969.0,1195969.0,31431,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483560,69598.00
01/02/2019 21:45,2,0.000,ALERT,212.16,301.17,59.996,1546483504,"201051344000569","174011545737251",0.00,-4.00,0,299.37,305.98,0.0,0.0,0.000,1212896.7,1212896.7,3765,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546483562,69599.00
01/02/2019 22:00,2,0.000,ALERT,212.38,301.47,59.985,1546484404,"201051344000579","174011545737251",0.00,-3.50,0,287.35,303.88,0.0,0.0,0.000,1212785.1,1212785.1,3912,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484407,69600.00
01/02/2019 22:00,2,0.000,ALERT,211.93,300.27,60.028,1546484404,"201051344001025","174011545737251",0.00,-5.00,0,286.74,302.98,0.0,0.0,0.000,1197460.5,1197460.5,7637,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484408,69601.00
01/02/2019 22:00,2,0.000,ALERT,212.16,301.17,59.985,1546484404,"201051344001093","174011545737251",0.00,-2.50,0,287.05,302.37,0.0,0.0,0.000,1189483.4,1189483.4,7625,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546484410,69602.00
01/02/2019 22:00,2,0.000,ALERT,212.16,300.87,59.980,1546484404,"201051344000458","174011545737251",0.00,-2.50,0,286.74,303.88,0.0,0.0,0.000,1198994.7,1198994.7,3912,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484412,69603.00
01/02/2019 22:00,2,0.000,ALERT,211.93,301.17,59.990,1546484404,"201051344000890","174011545737251",0.00,-3.50,0,287.65,303.28,0.0,0.0,0.000,1193956.9,1193956.9,7609,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484414,69604.00
01/02/2019 22:00,2,0.000,ALERT,211.93,300.57,59.980,1546484404,"201051344000988","174011545737251",0.00,-3.50,0,284.34,302.98,0.0,0.0,0.000,935798.9,935798.9,3932,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546484416,69605.00
01/02/2019 22:00,2,0.000,ALERT,212.61,302.07,59.985,1546484404,"201051344000582","174011545737251",0.00,-5.50,0,287.95,302.98,0.0,0.0,0.000,1173936.2,1173936.2,7582,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484418,69606.00
01/02/2019 22:00,2,0.000,ALERT,212.16,301.47,59.990,1546484404,"201051344000868","174011545737251",0.00,-3.50,0,287.35,304.18,0.0,0.0,0.000,1185993.8,1185993.8,31444,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484419,69607.00
01/02/2019 22:00,2,0.000,ALERT,212.61,301.47,59.985,1546484404,"201051344000576","174011545737251",0.00,-4.00,0,287.05,303.58,0.0,0.0,0.000,1199264.8,1199264.8,3900,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546484421,69608.00
01/02/2019 22:00,2,0.000,ALERT,212.38,300.87,59.990,1546484404,"201051344001158","174011545737251",0.00,-5.00,0,286.44,302.98,0.0,0.0,0.000,1179343.8,1179343.8,3925,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484423,69609.00
01/02/2019 22:00,2,0.000,ALERT,212.38,300.57,59.985,1546484404,"201051344000917","174011545737251",0.00,-2.50,0,285.84,301.77,0.0,0.0,0.000,1190625.3,1190625.3,7593,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546484425,69610.00
01/02/2019 22:00,2,0.000,ALERT,212.38,300.57,59.990,1546484404,"201051344000417","174011545737251",0.00,-4.00,0,286.74,301.77,0.0,0.0,0.000,966849.7,966849.7,7649,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484427,69611.00
01/02/2019 22:00,2,0.000,ALERT,212.38,300.87,60.012,1546484404,"201051344000685","174011545737251",0.00,-4.00,0,287.05,302.37,0.0,0.0,0.000,1194940.6,1194940.6,7613,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546484429,69612.00
01/02/2019 22:00,2,0.000,ALERT,212.16,300.27,59.980,1546484404,"201051344000651","174011545737251",0.00,-5.50,0,286.44,301.77,0.0,0.0,0.000,1188713.2,1188713.2,7612,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484430,69613.00
