ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 22:00,2,0.000,ALERT,211.93,301.47,60.012,1546484404,"201051344000594","174011545737251",0.00,-4.00,0,286.74,303.58,0.0,0.0,0.000,1203730.4,1203730.4,31410,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484432,69614.00
01/02/2019 22:00,2,0.000,ALERT,212.38,300.87,59.980,1546484404,"201051344000469","174011545737251",0.00,-5.00,0,286.14,302.98,0.0,0.0,0.000,1187862.1,1187862.1,3920,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484434,69615.00
01/02/2019 22:00,2,0.000,ALERT,212.38,301.17,59.985,1546484404,"201051344000585","174011545737251",0.00,-3.50,0,286.74,302.37,0.0,0.0,0.000,1203443.2,1203443.2,7655,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484436,69616.00
01/02/2019 22:00,2,0.000,ALERT,212.83,300.87,59.980,1546484404,"201051344000853","174011545737251",0.00,-4.00,0,286.74,303.58,0.0,0.0,0.000,1203586.4,1203586.4,3916,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484438,69617.00
01/02/2019 22:00,2,0.000,ALERT,212.38,301.17,59.985,1546484404,"201051344001145","174011545737251",0.00,-4.00,0,287.65,302.98,0.0,0.0,0.000,1202397.6,1202397.6,7594,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484439,69618.00
01/02/2019 22:00,2,0.000,ALERT,212.16,300.87,59.985,1546484404,"201051344000438","174011545737251",0.00,-5.00,0,287.35,302.68,0.0,0.0,0.000,1196366.4,1196366.4,7609,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484441,69619.00
01/02/2019 22:00,2,0.000,ALERT,211.70,301.17,59.985,1546484404,"201051344001135","174011545737251",0.00,-4.00,0,287.35,302.98,0.0,0.0,0.000,1184802.1,1184802.1,7599,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546484443,69620.00
01/02/2019 22:00,2,0.000,ALERT,212.16,300.87,59.980,1546484404,"201051344000983","174011545737251",0.00,-3.50,0,286.74,303.88,0.0,0.0,0.000,1203238.4,1203238.4,3906,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484445,69621.00
01/02/2019 22:00,2,0.000,ALERT,212.16,300.57,60.028,1546484404,"201051344001203","174011545737251",0.00,-5.00,0,287.05,303.88,0.0,0.0,0.000,1193452.3,1193452.3,7644,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484447,69622.00
01/02/2019 22:00,2,0.000,ALERT,212.16,301.47,59.990,1546484404,"201051344001230","174011545737251",0.00,-4.00,0,287.35,302.68,0.0,0.0,0.000,1188034.4,1188034.4,7621,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484449,69623.00
01/02/2019 22:00,2,0.000,ALERT,211.93,300.87,59.985,1546484404,"201051344000646","174011545737251",0.00,-4.00,0,286.74,302.07,0.0,0.0,0.000,1182756.8,1182756.8,7615,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484450,69624.00
01/02/2019 22:00,2,0.000,ALERT,212.61,300.27,59.985,1546484404,"201051344000867","174011545737251",0.00,-3.00,0,286.14,303.88,0.0,0.0,0.000,1184821.0,1184821.0,31440,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484452,69625.00
01/02/2019 22:00,2,0.000,ALERT,213.06,300.57,59.985,1546484404,"201051344000633","174011545737251",0.00,-5.00,0,285.24,302.68,0.0,0.0,0.000,1183706.2,1183706.2,31483,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546484454,69626.00
01/02/2019 22:00,2,0.000,ALERT,211.70,301.17,59.985,1546484404,"201051344000955","174011545737251",0.00,-4.00,0,287.05,302.37,0.0,0.0,0.000,1201525.9,1201525.9,7616,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546484456,69627.00
01/02/2019 22:00,2,0.000,ALERT,212.38,300.27,59.985,1546484404,"201051344000648","174011545737251",0.00,-5.50,0,286.14,303.28,0.0,0.0,0.000,1191682.0,1191682.0,31431,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484458,69628.00
01/02/2019 22:00,2,0.000,ALERT,212.61,300.87,59.985,1546484404,"201051344000645","174011545737251",0.00,-3.50,0,286.44,303.28,0.0,0.0,0.000,1195969.0,1195969.0,31433,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546484460,69629.00
01/02/2019 22:00,2,0.000,ALERT,212.38,301.47,59.969,1546484404,"201051344000569","174011545737251",0.00,-4.00,0,287.35,304.18,0.0,0.0,0.000,1212896.7,1212896.7,3767,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546484461,69630.00
01/02/2019 22:15,2,0.000,ALERT,212.16,301.77,60.006,1546485304,"201051344000579","174011545737251",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,1212785.1,1212785.1,3914,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485307,69631.00
01/02/2019 22:15,2,0.000,ALERT,211.93,300.57,60.017,1546485304,"201051344001025","174011545737251",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,1197460.5,1197460.5,7639,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485309,69632.00
01/02/2019 22:15,2,0.000,ALERT,212.16,301.47,60.033,1546485304,"201051344001093","174011545737251",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,1189483.4,1189483.4,7627,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546485311,69633.00
01/02/2019 22:15,2,0.000,ALERT,211.93,301.17,60.001,1546485304,"201051344000458","174011545737251",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,1198994.7,1198994.7,3914,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485313,69634.00
01/02/2019 22:15,2,0.000,ALERT,211.93,301.77,60.001,1546485304,"201051344000890","174011545737251",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,1193956.9,1193956.9,7611,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485315,69635.00
01/02/2019 22:15,2,0.000,ALERT,211.93,300.87,60.001,1546485304,"201051344000988","174011545737251",0.00,-3.50,0,296.66,302.98,0.0,0.0,0.000,935798.9,935798.9,3934,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485317,69636.00
01/02/2019 22:15,2,0.000,ALERT,212.38,302.37,60.006,1546485304,"201051344000582","174011545737251",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,1173936.2,1173936.2,7584,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485318,69637.00
01/02/2019 22:15,2,0.000,ALERT,212.16,301.77,60.012,1546485304,"201051344000868","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1185993.8,1185993.8,31446,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485320,69638.00
01/02/2019 22:15,2,0.000,ALERT,212.61,301.77,60.006,1546485304,"201051344000576","174011545737251",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,1199264.8,1199264.8,3902,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546485322,69639.00
01/02/2019 22:15,2,0.000,ALERT,212.38,301.17,60.006,1546485304,"201051344001158","174011545737251",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,1179343.8,1179343.8,3927,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485324,69640.00
01/02/2019 22:15,2,0.000,ALERT,212.16,300.87,60.028,1546485304,"201051344000917","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1190625.3,1190625.3,7595,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485326,69641.00
01/02/2019 22:15,2,0.000,ALERT,212.38,300.87,60.022,1546485304,"201051344000417","174011545737251",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,966849.7,966849.7,7651,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485328,69642.00
01/02/2019 22:15,2,0.000,ALERT,212.38,301.17,59.975,1546485304,"201051344000685","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,1194940.6,1194940.6,7615,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485329,69643.00
01/02/2019 22:15,2,0.000,ALERT,212.16,300.57,59.959,1546485304,"201051344000651","174011545737251",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,1188713.2,1188713.2,7614,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546485331,69644.00
01/02/2019 22:15,2,0.000,ALERT,211.93,301.77,60.006,1546485304,"201051344000594","174011545737251",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,1203730.4,1203730.4,31412,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546485333,69645.00
01/02/2019 22:15,2,0.000,ALERT,212.38,301.17,60.012,1546485304,"201051344000469","174011545737251",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,1187862.1,1187862.1,3922,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485335,69646.00
01/02/2019 22:15,2,0.000,ALERT,212.16,301.47,60.001,1546485304,"201051344000585","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1203443.2,1203443.2,7657,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546485337,69647.00
01/02/2019 22:15,2,0.000,ALERT,212.61,300.87,60.017,1546485304,"201051344000853","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1203586.4,1203586.4,3918,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485339,69648.00
01/02/2019 22:15,2,0.000,ALERT,212.16,301.47,60.012,1546485304,"201051344001145","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1202397.6,1202397.6,7596,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546485340,69649.00
01/02/2019 22:15,2,0.000,ALERT,212.16,301.17,60.012,1546485304,"201051344000438","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,1196366.4,1196366.4,7611,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485342,69650.00
01/02/2019 22:15,2,0.000,ALERT,211.70,301.17,59.985,1546485304,"201051344001135","174011545737251",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,1184802.1,1184802.1,7601,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485344,69651.00
01/02/2019 22:15,2,0.000,ALERT,212.16,301.17,60.006,1546485304,"201051344000983","174011545737251",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,1203238.4,1203238.4,3908,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485346,69652.00
01/02/2019 22:15,2,0.000,ALERT,211.93,300.57,60.001,1546485304,"201051344001203","174011545737251",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,1193452.3,1193452.3,7646,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546485348,69653.00
01/02/2019 22:15,2,0.000,ALERT,211.93,301.47,60.012,1546485304,"201051344001230","174011545737251",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,1188034.4,1188034.4,7623,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485350,69654.00
01/02/2019 22:15,2,0.000,ALERT,211.70,301.17,60.006,1546485304,"201051344000646","174011545737251",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,1182756.8,1182756.8,7617,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485351,69655.00
01/02/2019 22:15,2,0.000,ALERT,212.38,300.57,60.006,1546485304,"201051344000867","174011545737251",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,1184821.0,1184821.0,31442,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485353,69656.00
01/02/2019 22:15,2,0.000,ALERT,212.83,300.87,60.006,1546485304,"201051344000633","174011545737251",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,1183706.2,1183706.2,31485,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485355,69657.00
01/02/2019 22:15,2,0.000,ALERT,211.70,301.17,60.006,1546485304,"201051344000955","174011545737251",0.00,-4.00,0,299.07,302.37,0.0,0.0,0.000,1201525.9,1201525.9,7618,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485357,69658.00
01/02/2019 22:15,2,0.000,ALERT,212.38,300.27,60.001,1546485304,"201051344000648","174011545737251",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,1191682.0,1191682.0,31433,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485359,69659.00
01/02/2019 22:15,2,0.000,ALERT,212.61,300.87,60.006,1546485304,"201051344000645","174011545737251",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,1195969.0,1195969.0,31435,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546485360,69660.00
01/02/2019 22:15,2,0.000,ALERT,212.16,301.47,60.006,1546485304,"201051344000569","174011545737251",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,1212896.7,1212896.7,3769,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546485362,69661.00
01/02/2019 22:30,2,0.000,ALERT,212.38,302.07,60.006,1546486203,"201051344000579","174011545737251",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,1212785.1,1212785.1,3916,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486206,69662.00
01/02/2019 22:30,2,0.000,ALERT,212.16,300.57,59.996,1546486203,"201051344001025","174011545737251",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,1197460.5,1197460.5,7641,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486208,69663.00
01/02/2019 22:30,2,0.000,ALERT,212.38,301.47,59.985,1546486203,"201051344001093","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1189483.4,1189483.4,7629,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486210,69664.00
01/02/2019 22:30,2,0.000,ALERT,212.16,301.47,59.985,1546486203,"201051344000458","174011545737251",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,1198994.7,1198994.7,3916,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546486212,69665.00
01/02/2019 22:30,2,0.000,ALERT,212.38,301.77,59.959,1546486203,"201051344000890","174011545737251",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,1193956.9,1193956.9,7613,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486214,69666.00
01/02/2019 22:30,2,0.000,ALERT,211.93,301.47,59.980,1546486203,"201051344000988","174011545737251",0.00,-4.00,0,296.66,303.88,0.0,0.0,0.000,935798.9,935798.9,3936,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486216,69667.00
01/02/2019 22:30,2,0.000,ALERT,212.83,302.37,59.990,1546486203,"201051344000582","174011545737251",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,1173936.2,1173936.2,7586,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486217,69668.00
01/02/2019 22:30,2,0.000,ALERT,212.16,302.37,59.975,1546486203,"201051344000868","174011545737251",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,1185993.8,1185993.8,31448,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486219,69669.00
01/02/2019 22:30,2,0.000,ALERT,212.83,302.07,60.001,1546486203,"201051344000576","174011545737251",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,1199264.8,1199264.8,3904,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486221,69670.00
01/02/2019 22:30,2,0.000,ALERT,212.38,301.47,59.996,1546486203,"201051344001158","174011545737251",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,1179343.8,1179343.8,3929,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546486223,69671.00
01/02/2019 22:30,2,0.000,ALERT,212.61,300.87,59.996,1546486203,"201051344000917","174011545737251",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,1190625.3,1190625.3,7597,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486225,69672.00
01/02/2019 22:30,2,0.000,ALERT,212.61,300.87,59.959,1546486203,"201051344000417","174011545737251",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,966849.7,966849.7,7653,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486226,69673.00
01/02/2019 22:30,2,0.000,ALERT,212.83,301.17,59.990,1546486203,"201051344000685","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1194940.6,1194940.6,7617,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486228,69674.00
01/02/2019 22:30,2,0.000,ALERT,212.61,300.57,59.990,1546486203,"201051344000651","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,1188713.2,1188713.2,7616,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486230,69675.00
01/02/2019 22:30,2,0.000,ALERT,211.93,302.07,59.975,1546486203,"201051344000594","174011545737251",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,1203730.4,1203730.4,31414,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486232,69676.00
01/02/2019 22:30,2,0.000,ALERT,212.38,301.47,59.996,1546486203,"201051344000469","174011545737251",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,1187862.1,1187862.1,3924,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486234,69677.00
01/02/2019 22:30,2,0.000,ALERT,212.61,301.77,59.996,1546486203,"201051344000585","174011545737251",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,1203443.2,1203443.2,7659,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546486235,69678.00
01/02/2019 22:30,2,0.000,ALERT,212.83,301.47,59.990,1546486203,"201051344000853","174011545737251",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,1203586.4,1203586.4,3920,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546486237,69679.00
01/02/2019 22:30,2,0.000,ALERT,212.83,301.47,59.990,1546486203,"201051344001145","174011545737251",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,1202397.6,1202397.6,7598,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546486239,69680.00
01/02/2019 22:30,2,0.000,ALERT,212.61,301.47,59.996,1546486203,"201051344000438","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1196366.4,1196366.4,7613,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486241,69681.00
01/02/2019 22:30,2,0.000,ALERT,212.16,301.47,59.996,1546486203,"201051344001135","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1184802.1,1184802.1,7603,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486243,69682.00
01/02/2019 22:30,2,0.000,ALERT,212.16,301.77,59.990,1546486203,"201051344000983","174011545737251",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,1203238.4,1203238.4,3910,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546486245,69683.00
01/02/2019 22:30,2,0.000,ALERT,212.61,300.87,59.996,1546486203,"201051344001203","174011545737251",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,1193452.3,1193452.3,7648,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546486246,69684.00
01/02/2019 22:30,2,0.000,ALERT,212.38,301.77,60.001,1546486203,"201051344001230","174011545737251",0.00,-4.00,0,299.97,303.28,0.0,0.0,0.000,1188034.4,1188034.4,7625,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546486248,69685.00
01/02/2019 22:30,2,0.000,ALERT,212.16,301.17,59.996,1546486203,"201051344000646","174011545737251",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,1182756.8,1182756.8,7619,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486250,69686.00
01/02/2019 22:30,2,0.000,ALERT,212.61,300.87,59.996,1546486203,"201051344000867","174011545737251",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,1184821.0,1184821.0,31444,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486252,69687.00
01/02/2019 22:30,2,0.000,ALERT,213.06,301.17,59.996,1546486203,"201051344000633","174011545737251",0.00,-5.00,0,297.57,303.88,0.0,0.0,0.000,1183706.2,1183706.2,31487,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486254,69688.00
01/02/2019 22:30,2,0.000,ALERT,212.16,301.47,60.022,1546486203,"201051344000955","174011545737251",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,1201525.9,1201525.9,7620,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486256,69689.00
01/02/2019 22:30,2,0.000,ALERT,212.38,300.87,59.985,1546486203,"201051344000648","174011545737251",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,1191682.0,1191682.0,31435,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486257,69690.00
01/02/2019 22:30,2,0.000,ALERT,212.61,301.47,59.996,1546486203,"201051344000645","174011545737251",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,1195969.0,1195969.0,31437,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486259,69691.00
01/02/2019 22:30,2,0.000,ALERT,212.38,302.07,59.990,1546486203,"201051344000569","174011545737251",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,1212896.7,1212896.7,3771,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546486261,69692.00
01/02/2019 22:45,2,0.000,ALERT,211.70,298.77,59.996,1546487104,"201051344000579","174011545737251",0.00,-3.50,0,295.46,303.88,0.0,0.0,0.000,1212785.1,1212785.1,3918,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487107,69693.00
01/02/2019 22:45,2,0.000,ALERT,211.25,296.96,59.996,1546487104,"201051344001025","174011545737251",0.00,-5.00,0,294.26,303.58,0.0,0.0,0.000,1197460.5,1197460.5,7643,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546487109,69694.00
01/02/2019 22:45,2,0.000,ALERT,211.48,297.57,60.006,1546487104,"201051344001093","174011545737251",0.00,-3.00,0,294.86,302.98,0.0,0.0,0.000,1189483.4,1189483.4,7631,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487110,69695.00
01/02/2019 22:45,2,0.000,ALERT,211.48,298.17,60.022,1546487104,"201051344000458","174011545737251",0.00,-2.00,0,294.86,303.88,0.0,0.0,0.000,1198994.7,1198994.7,3918,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546487112,69696.00
01/02/2019 22:45,2,0.000,ALERT,211.48,297.87,59.980,1546487104,"201051344000890","174011545737251",0.00,-3.50,0,295.46,304.48,0.0,0.0,0.000,1193956.9,1193956.9,7615,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546487114,69697.00
01/02/2019 22:45,2,0.000,ALERT,211.48,298.17,60.001,1546487104,"201051344000988","174011545737251",0.00,-3.50,0,292.46,302.98,0.0,0.0,0.000,935798.9,935798.9,3938,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487116,69698.00
01/02/2019 22:45,2,0.000,ALERT,211.93,298.47,60.006,1546487104,"201051344000582","174011545737251",0.00,-5.00,0,295.76,303.88,0.0,0.0,0.000,1173936.2,1173936.2,7588,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487118,69699.00
01/02/2019 22:45,2,0.000,ALERT,211.70,298.77,59.985,1546487104,"201051344000868","174011545737251",0.00,-3.50,0,295.46,304.18,0.0,0.0,0.000,1185993.8,1185993.8,31450,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546487119,69700.00
01/02/2019 22:45,2,0.000,ALERT,212.16,298.77,59.990,1546487104,"201051344000576","174011545737251",0.00,-4.00,0,295.16,303.58,0.0,0.0,0.000,1199264.8,1199264.8,3906,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487121,69701.00
01/02/2019 22:45,2,0.000,ALERT,211.93,298.17,60.043,1546487104,"201051344001158","174011545737251",0.00,-5.00,0,294.56,302.98,0.0,0.0,0.000,1179343.8,1179343.8,3931,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487123,69702.00
01/02/2019 22:45,2,0.000,ALERT,211.70,297.26,59.996,1546487104,"201051344000917","174011545737251",0.00,-2.50,0,293.66,302.37,0.0,0.0,0.000,1190625.3,1190625.3,7599,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546487125,69703.00
01/02/2019 22:45,2,0.000,ALERT,211.70,296.96,60.028,1546487104,"201051344000417","174011545737251",0.00,-4.00,0,294.26,302.68,0.0,0.0,0.000,966849.7,966849.7,7655,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487127,69704.00
01/02/2019 22:45,2,0.000,ALERT,211.93,297.57,60.001,1546487104,"201051344000685","174011545737251",0.00,-4.00,0,294.86,302.98,0.0,0.0,0.000,1194940.6,1194940.6,7619,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487129,69705.00
01/02/2019 22:45,2,0.000,ALERT,211.70,296.96,60.001,1546487104,"201051344000651","174011545737251",0.00,-5.50,0,294.26,302.68,0.0,0.0,0.000,1188713.2,1188713.2,7618,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487131,69706.00
01/02/2019 22:45,2,0.000,ALERT,211.48,298.77,59.990,1546487104,"201051344000594","174011545737251",0.00,-4.00,0,294.86,303.88,0.0,0.0,0.000,1203730.4,1203730.4,31416,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487132,69707.00
01/02/2019 22:45,2,0.000,ALERT,211.93,298.17,59.990,1546487104,"201051344000469","174011545737251",0.00,-5.00,0,293.96,303.28,0.0,0.0,0.000,1187862.1,1187862.1,3926,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546487134,69708.00
01/02/2019 22:45,2,0.000,ALERT,211.70,297.87,60.001,1546487104,"201051344000585","174011545737251",0.00,-3.50,0,293.66,302.98,0.0,0.0,0.000,1203443.2,1203443.2,7661,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546487136,69709.00
01/02/2019 22:45,2,0.000,ALERT,212.38,298.17,59.996,1546487104,"201051344000853","174011545737251",0.00,-4.00,0,294.26,303.28,0.0,0.0,0.000,1203586.4,1203586.4,3922,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546487138,69710.00
01/02/2019 22:45,2,0.000,ALERT,211.70,297.87,60.001,1546487104,"201051344001145","174011545737251",0.00,-4.00,0,294.26,303.58,0.0,0.0,0.000,1202397.6,1202397.6,7600,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487140,69711.00
01/02/2019 22:45,2,0.000,ALERT,211.70,297.57,60.006,1546487104,"201051344000438","174011545737251",0.00,-5.00,0,294.56,302.98,0.0,0.0,0.000,1196366.4,1196366.4,7615,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546487141,69712.00
01/02/2019 22:45,2,0.000,ALERT,211.25,297.57,60.001,1546487104,"201051344001135","174011545737251",0.00,-4.00,0,294.56,303.28,0.0,0.0,0.000,1184802.1,1184802.1,7605,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487143,69713.00
01/02/2019 22:45,2,0.000,ALERT,211.70,298.47,59.980,1546487104,"201051344000983","174011545737251",0.00,-3.50,0,294.26,303.28,0.0,0.0,0.000,1203238.4,1203238.4,3912,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487145,69714.00
01/02/2019 22:45,2,0.000,ALERT,211.48,297.26,60.001,1546487104,"201051344001203","174011545737251",0.00,-5.00,0,293.66,304.18,0.0,0.0,0.000,1193452.3,1193452.3,7650,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487147,69715.00
01/02/2019 22:45,2,0.000,ALERT,211.48,297.87,59.996,1546487104,"201051344001230","174011545737251",0.00,-4.00,0,294.26,302.98,0.0,0.0,0.000,1188034.4,1188034.4,7627,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546487149,69716.00
01/02/2019 22:45,2,0.000,ALERT,211.25,297.57,59.990,1546487104,"201051344000646","174011545737251",0.00,-4.00,0,293.36,302.37,0.0,0.0,0.000,1182756.8,1182756.8,7621,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487151,69717.00
01/02/2019 22:45,2,0.000,ALERT,211.93,297.57,60.001,1546487104,"201051344000867","174011545737251",0.00,-3.00,0,293.36,303.28,0.0,0.0,0.000,1184821.0,1184821.0,31446,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546487152,69718.00
01/02/2019 22:45,2,0.000,ALERT,212.38,297.87,59.990,1546487104,"201051344000633","174011545737251",0.00,-4.00,0,292.16,302.37,0.0,0.0,0.000,1183706.2,1183706.2,31489,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487154,69719.00
01/02/2019 22:45,2,0.000,ALERT,211.03,297.57,60.028,1546487104,"201051344000955","174011545737251",0.00,-4.00,0,294.26,302.68,0.0,0.0,0.000,1201525.9,1201525.9,7622,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487156,69720.00
01/02/2019 22:45,2,0.000,ALERT,211.70,297.57,59.996,1546487104,"201051344000648","174011545737251",0.00,-5.50,0,293.66,302.98,0.0,0.0,0.000,1191682.0,1191682.0,31437,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546487158,69721.00
01/02/2019 22:45,2,0.000,ALERT,212.16,298.17,60.001,1546487104,"201051344000645","174011545737251",0.00,-3.50,0,294.26,302.98,0.0,0.0,0.000,1195969.0,1195969.0,31439,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487160,69722.00
01/02/2019 22:45,2,0.000,ALERT,211.70,298.77,60.043,1546487104,"201051344000569","174011545737251",0.00,-3.50,0,295.16,303.88,0.0,0.0,0.000,1212896.7,1212896.7,3773,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546487161,69723.00
01/02/2019 23:00,2,0.000,ALERT,211.93,299.37,60.001,1546488004,"201051344000579","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1212785.1,1212785.1,3920,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488007,69724.00
01/02/2019 23:00,2,0.000,ALERT,211.48,297.57,59.996,1546488004,"201051344001025","174011545737251",0.00,-5.00,0,294.86,300.27,0.0,0.0,0.000,1197460.5,1197460.5,7645,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488009,69725.00
01/02/2019 23:00,2,0.000,ALERT,211.48,298.17,59.996,1546488004,"201051344001093","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1189483.4,1189483.4,7633,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488011,69726.00
01/02/2019 23:00,2,0.000,ALERT,211.70,299.07,59.996,1546488004,"201051344000458","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,1198994.7,1198994.7,3920,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488012,69727.00
01/02/2019 23:00,2,0.000,ALERT,211.48,298.77,59.996,1546488004,"201051344000890","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,1193956.9,1193956.9,7617,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488014,69728.00
01/02/2019 23:00,2,0.000,ALERT,211.70,298.77,59.985,1546488004,"201051344000988","174011545737251",0.00,-3.50,0,293.66,300.27,0.0,0.0,0.000,935798.9,935798.9,3940,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488016,69729.00
01/02/2019 23:00,2,0.000,ALERT,212.16,299.37,59.990,1546488004,"201051344000582","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1173936.2,1173936.2,7590,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488018,69730.00
01/02/2019 23:00,2,0.000,ALERT,211.93,299.37,60.012,1546488004,"201051344000868","174011545737251",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,1185993.8,1185993.8,31452,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488020,69731.00
01/02/2019 23:00,2,0.000,ALERT,212.38,299.37,60.028,1546488004,"201051344000576","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1199264.8,1199264.8,3908,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488021,69732.00
01/02/2019 23:00,2,0.000,ALERT,211.93,298.77,60.006,1546488004,"201051344001158","174011545737251",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,1179343.8,1179343.8,3933,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488023,69733.00
01/02/2019 23:00,2,0.000,ALERT,211.93,297.87,59.996,1546488004,"201051344000917","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1190625.3,1190625.3,7601,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488025,69734.00
01/02/2019 23:00,2,0.000,ALERT,211.93,297.87,59.953,1546488004,"201051344000417","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,966849.7,966849.7,7657,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488027,69735.00
01/02/2019 23:00,2,0.000,ALERT,211.93,298.47,60.043,1546488004,"201051344000685","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1194940.6,1194940.6,7621,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488029,69736.00
01/02/2019 23:00,2,0.000,ALERT,211.70,297.57,60.038,1546488004,"201051344000651","174011545737251",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,1188713.2,1188713.2,7620,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488030,69737.00
01/02/2019 23:00,2,0.000,ALERT,211.48,299.37,60.001,1546488004,"201051344000594","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1203730.4,1203730.4,31418,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488032,69738.00
01/02/2019 23:00,2,0.000,ALERT,211.93,298.77,59.996,1546488004,"201051344000469","174011545737251",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,1187862.1,1187862.1,3928,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488034,69739.00
01/02/2019 23:00,2,0.000,ALERT,211.70,298.47,59.996,1546488004,"201051344000585","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1203443.2,1203443.2,7663,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488036,69740.00
01/02/2019 23:00,2,0.000,ALERT,212.38,298.77,60.001,1546488004,"201051344000853","174011545737251",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,1203586.4,1203586.4,3924,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488038,69741.00
01/02/2019 23:00,2,0.000,ALERT,211.93,298.47,59.996,1546488004,"201051344001145","174011545737251",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,1202397.6,1202397.6,7602,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488040,69742.00
01/02/2019 23:00,2,0.000,ALERT,211.70,298.47,59.990,1546488004,"201051344000438","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1196366.4,1196366.4,7617,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488042,69743.00
01/02/2019 23:00,2,0.000,ALERT,211.25,298.47,59.996,1546488004,"201051344001135","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1184802.1,1184802.1,7607,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488044,69744.00
01/02/2019 23:00,2,0.000,ALERT,211.93,299.07,60.001,1546488004,"201051344000983","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,1203238.4,1203238.4,3914,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488045,69745.00
01/02/2019 23:00,2,0.000,ALERT,211.70,298.17,59.996,1546488004,"201051344001203","174011545737251",0.00,-5.00,0,295.46,301.47,0.0,0.0,0.000,1193452.3,1193452.3,7652,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488047,69746.00
01/02/2019 23:00,2,0.000,ALERT,211.70,298.47,60.001,1546488004,"201051344001230","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1188034.4,1188034.4,7629,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488049,69747.00
01/02/2019 23:00,2,0.000,ALERT,211.25,298.17,59.996,1546488004,"201051344000646","174011545737251",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,1182756.8,1182756.8,7623,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488051,69748.00
01/02/2019 23:00,2,0.000,ALERT,212.16,298.17,59.985,1546488004,"201051344000867","174011545737251",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,1184821.0,1184821.0,31448,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488053,69749.00
01/02/2019 23:00,2,0.000,ALERT,212.61,298.47,59.996,1546488004,"201051344000633","174011545737251",0.00,-4.00,0,294.56,299.97,0.0,0.0,0.000,1183706.2,1183706.2,31491,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488054,69750.00
01/02/2019 23:00,2,0.000,ALERT,211.25,298.47,60.001,1546488004,"201051344000955","174011545737251",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,1201525.9,1201525.9,7624,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488056,69751.00
01/02/2019 23:00,2,0.000,ALERT,211.93,298.17,59.996,1546488004,"201051344000648","174011545737251",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,1191682.0,1191682.0,31439,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488058,69752.00
01/02/2019 23:00,2,0.000,ALERT,212.38,298.77,59.996,1546488004,"201051344000645","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1195969.0,1195969.0,31441,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488060,69753.00
01/02/2019 23:00,2,0.000,ALERT,211.93,299.37,59.975,1546488004,"201051344000569","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1212896.7,1212896.7,3775,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488062,69754.00
01/02/2019 23:15,2,0.000,ALERT,211.70,299.07,59.980,1546488904,"201051344000579","174011545737251",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,1212785.1,1212785.1,3922,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488907,69755.00
01/02/2019 23:15,2,0.000,ALERT,211.48,297.26,59.985,1546488904,"201051344001025","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1197460.5,1197460.5,7647,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488909,69756.00
01/02/2019 23:15,2,0.000,ALERT,211.70,297.87,59.980,1546488904,"201051344001093","174011545737251",0.00,-3.00,0,296.36,299.67,0.0,0.0,0.000,1189483.4,1189483.4,7635,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488911,69757.00
01/02/2019 23:15,2,0.000,ALERT,211.48,298.47,59.980,1546488904,"201051344000458","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1198994.7,1198994.7,3922,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488912,69758.00
