ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/02/2019 23:15,2,0.000,ALERT,211.48,298.47,59.985,1546488904,"201051344000890","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1193956.9,1193956.9,7619,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488914,69759.00
01/02/2019 23:15,2,0.000,ALERT,211.48,298.47,59.964,1546488904,"201051344000988","174011545737251",0.00,-3.50,0,294.26,300.27,0.0,0.0,0.000,935798.9,935798.9,3942,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488916,69760.00
01/02/2019 23:15,2,0.000,ALERT,212.16,299.07,60.001,1546488904,"201051344000582","174011545737251",0.00,-5.50,0,297.26,300.57,0.0,0.0,0.000,1173936.2,1173936.2,7592,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488918,69761.00
01/02/2019 23:15,2,0.000,ALERT,211.70,299.37,59.948,1546488904,"201051344000868","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1185993.8,1185993.8,31454,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488920,69762.00
01/02/2019 23:15,2,0.000,ALERT,212.16,299.07,60.012,1546488904,"201051344000576","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1199264.8,1199264.8,3910,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488922,69763.00
01/02/2019 23:15,2,0.000,ALERT,211.70,298.47,59.980,1546488904,"201051344001158","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1179343.8,1179343.8,3935,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488923,69764.00
01/02/2019 23:15,2,0.000,ALERT,211.70,297.57,60.006,1546488904,"201051344000917","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1190625.3,1190625.3,7603,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488925,69765.00
01/02/2019 23:15,2,0.000,ALERT,211.93,297.57,59.985,1546488904,"201051344000417","174011545737251",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,966849.7,966849.7,7659,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488927,69766.00
01/02/2019 23:15,2,0.000,ALERT,211.93,297.87,59.975,1546488904,"201051344000685","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1194940.6,1194940.6,7623,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488929,69767.00
01/02/2019 23:15,2,0.000,ALERT,211.70,297.26,59.985,1546488904,"201051344000651","174011545737251",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,1188713.2,1188713.2,7622,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488931,69768.00
01/02/2019 23:15,2,0.000,ALERT,211.25,299.07,59.980,1546488904,"201051344000594","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,1203730.4,1203730.4,31420,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488932,69769.00
01/02/2019 23:15,2,0.000,ALERT,211.70,298.47,59.975,1546488904,"201051344000469","174011545737251",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,1187862.1,1187862.1,3930,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488935,69770.00
01/02/2019 23:15,2,0.000,ALERT,211.70,298.17,60.022,1546488904,"201051344000585","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1203443.2,1203443.2,7665,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488937,69771.00
01/02/2019 23:15,2,0.000,ALERT,212.16,298.47,60.017,1546488904,"201051344000853","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1203586.4,1203586.4,3926,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488939,69772.00
01/02/2019 23:15,2,0.000,ALERT,211.93,298.17,59.990,1546488904,"201051344001145","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1202397.6,1202397.6,7604,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488941,69773.00
01/02/2019 23:15,2,0.000,ALERT,211.70,297.87,60.001,1546488904,"201051344000438","174011545737251",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,1196366.4,1196366.4,7619,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488942,69774.00
01/02/2019 23:15,2,0.000,ALERT,211.25,297.87,59.943,1546488904,"201051344001135","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1184802.1,1184802.1,7609,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488944,69775.00
01/02/2019 23:15,2,0.000,ALERT,211.70,298.77,59.980,1546488904,"201051344000983","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1203238.4,1203238.4,3916,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488946,69776.00
01/02/2019 23:15,2,0.000,ALERT,211.70,297.57,59.959,1546488904,"201051344001203","174011545737251",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,1193452.3,1193452.3,7654,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488948,69777.00
01/02/2019 23:15,2,0.000,ALERT,211.70,298.17,59.985,1546488904,"201051344001230","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,1188034.4,1188034.4,7631,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488950,69778.00
01/02/2019 23:15,2,0.000,ALERT,211.48,297.87,59.980,1546488904,"201051344000646","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1182756.8,1182756.8,7625,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488952,69779.00
01/02/2019 23:15,2,0.000,ALERT,211.93,297.87,59.953,1546488904,"201051344000867","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,1184821.0,1184821.0,31450,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488953,69780.00
01/02/2019 23:15,2,0.000,ALERT,212.38,298.17,59.996,1546488904,"201051344000633","174011545737251",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,1183706.2,1183706.2,31493,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488955,69781.00
01/02/2019 23:15,2,0.000,ALERT,211.25,297.87,59.943,1546488904,"201051344000955","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1201525.9,1201525.9,7626,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488957,69782.00
01/02/2019 23:15,2,0.000,ALERT,211.70,297.87,59.980,1546488904,"201051344000648","174011545737251",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,1191682.0,1191682.0,31441,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546488959,69783.00
01/02/2019 23:15,2,0.000,ALERT,212.16,298.47,59.980,1546488904,"201051344000645","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1195969.0,1195969.0,31443,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488961,69784.00
01/02/2019 23:15,2,0.000,ALERT,211.70,299.07,59.985,1546488904,"201051344000569","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1212896.7,1212896.7,3777,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546488962,69785.00
01/02/2019 23:30,2,0.000,ALERT,211.70,298.77,60.006,1546489804,"201051344000579","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1212785.1,1212785.1,3924,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546489807,69786.00
01/02/2019 23:30,2,0.000,ALERT,211.25,297.57,59.996,1546489804,"201051344001025","174011545737251",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,1197460.5,1197460.5,7649,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489809,69787.00
01/02/2019 23:30,2,0.000,ALERT,211.48,298.17,59.996,1546489804,"201051344001093","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1189483.4,1189483.4,7637,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489811,69788.00
01/02/2019 23:30,2,0.000,ALERT,211.70,298.17,59.990,1546489804,"201051344000458","174011545737251",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,1198994.7,1198994.7,3924,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489813,69789.00
01/02/2019 23:30,2,0.000,ALERT,211.48,298.77,60.038,1546489804,"201051344000890","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1193956.9,1193956.9,7621,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489814,69790.00
01/02/2019 23:30,2,0.000,ALERT,211.48,298.17,60.022,1546489804,"201051344000988","174011545737251",0.00,-3.50,0,294.26,300.87,0.0,0.0,0.000,935798.9,935798.9,3944,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489816,69791.00
01/02/2019 23:30,2,0.000,ALERT,211.93,299.37,59.996,1546489804,"201051344000582","174011545737251",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,1173936.2,1173936.2,7594,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489818,69792.00
01/02/2019 23:30,2,0.000,ALERT,211.70,298.77,59.990,1546489804,"201051344000868","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1185993.8,1185993.8,31456,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546489820,69793.00
01/02/2019 23:30,2,0.000,ALERT,212.16,298.77,59.990,1546489804,"201051344000576","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1199264.8,1199264.8,3912,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489822,69794.00
01/02/2019 23:30,2,0.000,ALERT,211.93,298.17,59.959,1546489804,"201051344001158","174011545737251",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,1179343.8,1179343.8,3937,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489824,69795.00
01/02/2019 23:30,2,0.000,ALERT,211.70,297.87,59.996,1546489804,"201051344000917","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1190625.3,1190625.3,7605,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489825,69796.00
01/02/2019 23:30,2,0.000,ALERT,211.70,297.87,59.996,1546489804,"201051344000417","174011545737251",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,966849.7,966849.7,7661,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489827,69797.00
01/02/2019 23:30,2,0.000,ALERT,211.70,298.17,60.001,1546489804,"201051344000685","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1194940.6,1194940.6,7625,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546489829,69798.00
01/02/2019 23:30,2,0.000,ALERT,211.70,297.57,59.996,1546489804,"201051344000651","174011545737251",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,1188713.2,1188713.2,7624,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489831,69799.00
01/02/2019 23:30,2,0.000,ALERT,211.48,298.77,59.975,1546489804,"201051344000594","174011545737251",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,1203730.4,1203730.4,31422,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489833,69800.00
01/02/2019 23:30,2,0.000,ALERT,211.93,298.17,60.043,1546489804,"201051344000469","174011545737251",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,1187862.1,1187862.1,3932,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489834,69801.00
01/02/2019 23:30,2,0.000,ALERT,211.70,298.47,60.043,1546489804,"201051344000585","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1203443.2,1203443.2,7667,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489836,69802.00
01/02/2019 23:30,2,0.000,ALERT,212.38,298.17,59.985,1546489804,"201051344000853","174011545737251",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,1203586.4,1203586.4,3928,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489838,69803.00
01/02/2019 23:30,2,0.000,ALERT,211.70,298.47,59.975,1546489804,"201051344001145","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1202397.6,1202397.6,7606,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546489840,69804.00
01/02/2019 23:30,2,0.000,ALERT,211.48,298.47,59.996,1546489804,"201051344000438","174011545737251",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,1196366.4,1196366.4,7621,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489842,69805.00
01/02/2019 23:30,2,0.000,ALERT,211.25,298.47,60.022,1546489804,"201051344001135","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1184802.1,1184802.1,7611,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489844,69806.00
01/02/2019 23:30,2,0.000,ALERT,211.70,298.47,59.996,1546489804,"201051344000983","174011545737251",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,1203238.4,1203238.4,3918,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489845,69807.00
01/02/2019 23:30,2,0.000,ALERT,211.48,297.87,59.996,1546489804,"201051344001203","174011545737251",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,1193452.3,1193452.3,7656,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489847,69808.00
01/02/2019 23:30,2,0.000,ALERT,211.48,298.77,60.001,1546489804,"201051344001230","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,1188034.4,1188034.4,7633,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489849,69809.00
01/02/2019 23:30,2,0.000,ALERT,211.25,298.17,59.996,1546489804,"201051344000646","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1182756.8,1182756.8,7627,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489851,69810.00
01/02/2019 23:30,2,0.000,ALERT,211.93,297.57,59.996,1546489804,"201051344000867","174011545737251",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,1184821.0,1184821.0,31452,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546489853,69811.00
01/02/2019 23:30,2,0.000,ALERT,212.38,298.17,59.990,1546489804,"201051344000633","174011545737251",0.00,-4.00,0,294.86,300.57,0.0,0.0,0.000,1183706.2,1183706.2,31495,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489855,69812.00
01/02/2019 23:30,2,0.000,ALERT,211.25,298.17,60.017,1546489804,"201051344000955","174011545737251",0.00,-4.00,0,296.66,299.97,0.0,0.0,0.000,1201525.9,1201525.9,7628,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546489856,69813.00
01/02/2019 23:30,2,0.000,ALERT,211.93,297.57,59.990,1546489804,"201051344000648","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,1191682.0,1191682.0,31443,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546489858,69814.00
01/02/2019 23:30,2,0.000,ALERT,212.16,298.17,59.996,1546489804,"201051344000645","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1195969.0,1195969.0,31445,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489860,69815.00
01/02/2019 23:30,2,0.000,ALERT,211.70,298.77,59.996,1546489804,"201051344000569","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1212896.7,1212896.7,3779,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546489862,69816.00
01/02/2019 23:45,2,0.000,ALERT,212.16,299.67,60.001,1546490704,"201051344000579","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1212785.1,1212785.1,3926,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546490707,69817.00
01/02/2019 23:45,2,0.000,ALERT,211.70,297.57,59.964,1546490704,"201051344001025","174011545737251",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,1197460.5,1197460.5,7651,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490709,69818.00
01/02/2019 23:45,2,0.000,ALERT,211.93,298.47,59.953,1546490704,"201051344001093","174011545737251",0.00,-3.00,0,296.36,299.67,0.0,0.0,0.000,1189483.4,1189483.4,7639,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490711,69819.00
01/02/2019 23:45,2,0.000,ALERT,211.93,299.07,60.001,1546490704,"201051344000458","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1198994.7,1198994.7,3926,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490712,69820.00
01/02/2019 23:45,2,0.000,ALERT,211.70,298.77,59.996,1546490704,"201051344000890","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1193956.9,1193956.9,7623,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490714,69821.00
01/02/2019 23:45,2,0.000,ALERT,211.93,298.77,60.001,1546490704,"201051344000988","174011545737251",0.00,-3.50,0,293.66,299.97,0.0,0.0,0.000,935798.9,935798.9,3946,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490716,69822.00
01/02/2019 23:45,2,0.000,ALERT,212.38,299.37,59.985,1546490704,"201051344000582","174011545737251",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,1173936.2,1173936.2,7596,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490718,69823.00
01/02/2019 23:45,2,0.000,ALERT,212.16,299.67,59.996,1546490704,"201051344000868","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1185993.8,1185993.8,31458,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490720,69824.00
01/02/2019 23:45,2,0.000,ALERT,212.61,299.37,60.001,1546490704,"201051344000576","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1199264.8,1199264.8,3914,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490721,69825.00
01/02/2019 23:45,2,0.000,ALERT,212.16,299.07,60.001,1546490704,"201051344001158","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1179343.8,1179343.8,3939,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490723,69826.00
01/02/2019 23:45,2,0.000,ALERT,211.93,297.87,60.033,1546490704,"201051344000917","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1190625.3,1190625.3,7607,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546490725,69827.00
01/02/2019 23:45,2,0.000,ALERT,212.16,297.87,59.996,1546490704,"201051344000417","174011545737251",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,966849.7,966849.7,7663,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546490727,69828.00
01/02/2019 23:45,2,0.000,ALERT,212.16,298.17,60.001,1546490704,"201051344000685","174011545737251",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,1194940.6,1194940.6,7627,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490729,69829.00
01/02/2019 23:45,2,0.000,ALERT,211.93,297.57,60.033,1546490704,"201051344000651","174011545737251",0.00,-5.50,0,295.76,299.07,0.0,0.0,0.000,1188713.2,1188713.2,7626,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490731,69830.00
01/02/2019 23:45,2,0.000,ALERT,211.70,299.67,60.001,1546490704,"201051344000594","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1203730.4,1203730.4,31424,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490732,69831.00
01/02/2019 23:45,2,0.000,ALERT,212.16,298.77,59.996,1546490704,"201051344000469","174011545737251",0.00,-5.00,0,294.26,299.97,0.0,0.0,0.000,1187862.1,1187862.1,3934,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490734,69832.00
01/02/2019 23:45,2,0.000,ALERT,211.93,298.47,60.006,1546490704,"201051344000585","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1203443.2,1203443.2,7669,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490736,69833.00
01/02/2019 23:45,2,0.000,ALERT,212.61,298.77,59.959,1546490704,"201051344000853","174011545737251",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,1203586.4,1203586.4,3930,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546490738,69834.00
01/02/2019 23:45,2,0.000,ALERT,212.16,298.77,59.996,1546490704,"201051344001145","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1202397.6,1202397.6,7608,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546490740,69835.00
01/02/2019 23:45,2,0.000,ALERT,211.93,298.47,60.017,1546490704,"201051344000438","174011545737251",0.00,-5.00,0,296.66,299.97,0.0,0.0,0.000,1196366.4,1196366.4,7623,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490742,69836.00
01/02/2019 23:45,2,0.000,ALERT,211.48,298.47,59.996,1546490704,"201051344001135","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1184802.1,1184802.1,7613,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490743,69837.00
01/02/2019 23:45,2,0.000,ALERT,212.16,299.07,60.038,1546490704,"201051344000983","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1203238.4,1203238.4,3920,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490745,69838.00
01/02/2019 23:45,2,0.000,ALERT,211.93,297.87,59.985,1546490704,"201051344001203","174011545737251",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,1193452.3,1193452.3,7658,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546490747,69839.00
01/02/2019 23:45,2,0.000,ALERT,211.93,298.77,60.033,1546490704,"201051344001230","174011545737251",0.00,-4.00,0,296.66,299.97,0.0,0.0,0.000,1188034.4,1188034.4,7635,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490749,69840.00
01/02/2019 23:45,2,0.000,ALERT,211.70,298.17,59.996,1546490704,"201051344000646","174011545737251",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,1182756.8,1182756.8,7629,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490751,69841.00
01/02/2019 23:45,2,0.000,ALERT,212.38,298.47,60.012,1546490704,"201051344000867","174011545737251",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,1184821.0,1184821.0,31454,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490753,69842.00
01/02/2019 23:45,2,0.000,ALERT,212.83,298.77,60.001,1546490704,"201051344000633","174011545737251",0.00,-4.00,0,294.26,299.67,0.0,0.0,0.000,1183706.2,1183706.2,31497,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490754,69843.00
01/02/2019 23:45,2,0.000,ALERT,211.48,298.47,60.033,1546490704,"201051344000955","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1201525.9,1201525.9,7630,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490756,69844.00
01/02/2019 23:45,2,0.000,ALERT,212.16,298.17,60.006,1546490704,"201051344000648","174011545737251",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,1191682.0,1191682.0,31445,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490758,69845.00
01/02/2019 23:45,2,0.000,ALERT,212.61,298.77,60.001,1546490704,"201051344000645","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1195969.0,1195969.0,31447,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1546490760,69846.00
01/02/2019 23:45,2,0.000,ALERT,212.16,299.37,59.985,1546490704,"201051344000569","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1212896.7,1212896.7,3781,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1546490762,69847.00
